ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 00:00,2,0.000,ALERT,213.29,302.98,60.033,1546318804,"201051344000579","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1212709.9,1212709.9,3573,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318807,63896.00
01/01/2019 00:00,2,0.000,ALERT,212.38,300.27,60.022,1546318804,"201051344001025","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1197349.1,1197349.1,7309,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546318809,63897.00
01/01/2019 00:00,2,0.000,ALERT,212.38,301.17,60.028,1546318804,"201051344001093","174011545737251",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,1189303.2,1189303.2,7305,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318811,63898.00
01/01/2019 00:00,2,0.000,ALERT,213.06,302.37,60.022,1546318804,"201051344000458","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,1198924.6,1198924.6,3574,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318813,63899.00
01/01/2019 00:00,2,0.000,ALERT,212.38,301.47,60.022,1546318804,"201051344000890","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1193899.8,1193899.8,7261,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318815,63900.00
01/01/2019 00:00,2,0.000,ALERT,213.06,302.07,60.059,1546318804,"201051344000988","174011545737251",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,935760.0,935760.0,3584,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546318817,63901.00
01/01/2019 00:00,2,0.000,ALERT,213.06,301.77,60.028,1546318804,"201051344000582","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1173838.6,1173838.6,7250,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546318819,63902.00
01/01/2019 00:00,2,0.000,ALERT,213.29,302.98,60.033,1546318804,"201051344000868","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1185809.5,1185809.5,31126,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318821,63903.00
01/01/2019 00:00,2,0.000,ALERT,213.74,302.98,60.017,1546318804,"201051344000576","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1199054.2,1199054.2,3582,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546318823,63904.00
01/01/2019 00:00,2,0.000,ALERT,213.51,302.37,60.033,1546318804,"201051344001158","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1179292.0,1179292.0,3580,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546318824,63905.00
01/01/2019 00:00,2,0.000,ALERT,212.61,300.57,60.006,1546318804,"201051344000917","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1190495.7,1190495.7,7270,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546318826,63906.00
01/01/2019 00:00,2,0.000,ALERT,212.83,300.57,60.033,1546318804,"201051344000417","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,966807.9,966807.9,7300,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318828,63907.00
01/01/2019 00:00,2,0.000,ALERT,212.83,300.87,60.033,1546318804,"201051344000685","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1194898.5,1194898.5,7262,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318830,63908.00
01/01/2019 00:00,2,0.000,ALERT,212.61,300.27,60.028,1546318804,"201051344000651","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1188645.7,1188645.7,7272,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318832,63909.00
01/01/2019 00:00,2,0.000,ALERT,212.83,302.68,60.022,1546318804,"201051344000594","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1203657.7,1203657.7,31072,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318834,63910.00
01/01/2019 00:00,2,0.000,ALERT,213.29,302.37,59.985,1546318804,"201051344000469","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1187776.6,1187776.6,3581,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546318835,63911.00
01/01/2019 00:00,2,0.000,ALERT,212.61,301.17,60.033,1546318804,"201051344000585","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1203386.3,1203386.3,7314,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318837,63912.00
01/01/2019 00:00,2,0.000,ALERT,213.74,302.37,60.017,1546318804,"201051344000853","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1203536.9,1203536.9,3573,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318839,63913.00
01/01/2019 00:00,2,0.000,ALERT,212.83,301.17,60.070,1546318804,"201051344001145","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1202355.2,1202355.2,7247,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318841,63914.00
01/01/2019 00:00,2,0.000,ALERT,212.61,300.87,60.028,1546318804,"201051344000438","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1196315.1,1196315.1,7264,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318843,63915.00
01/01/2019 00:00,2,0.000,ALERT,212.16,300.87,59.985,1546318804,"201051344001135","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1184756.0,1184756.0,7254,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318844,63916.00
01/01/2019 00:00,2,0.000,ALERT,213.29,302.37,60.028,1546318804,"201051344000983","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1203180.9,1203180.9,3568,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318846,63917.00
01/01/2019 00:00,2,0.000,ALERT,212.61,300.57,60.022,1546318804,"201051344001203","174011545737251",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,1193315.5,1193315.5,7321,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318848,63918.00
01/01/2019 00:00,2,0.000,ALERT,212.38,301.47,60.028,1546318804,"201051344001230","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1187979.1,1187979.1,7278,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546318850,63919.00
01/01/2019 00:00,2,0.000,ALERT,212.16,300.87,60.022,1546318804,"201051344000646","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1182714.7,1182714.7,7269,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318852,63920.00
01/01/2019 00:00,2,0.000,ALERT,213.51,301.77,60.028,1546318804,"201051344000867","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1184676.0,1184676.0,31118,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318853,63921.00
01/01/2019 00:00,2,0.000,ALERT,213.96,302.07,60.028,1546318804,"201051344000633","174011545737251",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,1183626.3,1183626.3,31146,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318855,63922.00
01/01/2019 00:00,2,0.000,ALERT,212.16,301.17,60.022,1546318804,"201051344000955","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1201439.1,1201439.1,7274,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318857,63923.00
01/01/2019 00:00,2,0.000,ALERT,213.29,301.77,60.075,1546318804,"201051344000648","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1191582.6,1191582.6,31095,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318859,63924.00
01/01/2019 00:00,2,0.000,ALERT,213.74,302.37,60.028,1546318804,"201051344000645","174011545737251",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,1195830.0,1195830.0,31110,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318861,63925.00
01/01/2019 00:00,2,0.000,ALERT,213.29,302.98,60.033,1546318804,"201051344000569","174011545737251",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,1212843.7,1212843.7,3423,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546318863,63926.00
01/01/2019 00:15,2,0.000,ALERT,213.29,302.68,59.985,1546319703,"201051344000579","174011545737251",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,1212709.9,1212709.9,3575,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319706,63927.00
01/01/2019 00:15,2,0.000,ALERT,212.38,299.97,59.985,1546319703,"201051344001025","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1197349.1,1197349.1,7311,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319708,63928.00
01/01/2019 00:15,2,0.000,ALERT,212.61,300.87,59.980,1546319703,"201051344001093","174011545737251",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,1189303.2,1189303.2,7307,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319710,63929.00
01/01/2019 00:15,2,0.000,ALERT,213.29,301.77,59.990,1546319703,"201051344000458","174011545737251",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,1198924.6,1198924.6,3576,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546319712,63930.00
01/01/2019 00:15,2,0.000,ALERT,212.61,301.17,59.990,1546319703,"201051344000890","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1193899.8,1193899.8,7263,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546319714,63931.00
01/01/2019 00:15,2,0.000,ALERT,213.06,301.77,59.990,1546319703,"201051344000988","174011545737251",0.00,-6.50,0,297.87,303.88,0.0,0.0,0.000,935760.0,935760.0,3586,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319715,63932.00
01/01/2019 00:15,2,0.000,ALERT,213.06,301.77,59.990,1546319703,"201051344000582","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1173838.6,1173838.6,7252,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319717,63933.00
01/01/2019 00:15,2,0.000,ALERT,213.29,302.68,59.990,1546319703,"201051344000868","174011545737251",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,1185809.5,1185809.5,31128,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546319719,63934.00
01/01/2019 00:15,2,0.000,ALERT,213.96,302.68,59.990,1546319703,"201051344000576","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1199054.2,1199054.2,3584,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319721,63935.00
01/01/2019 00:15,2,0.000,ALERT,213.51,302.07,59.985,1546319703,"201051344001158","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1179292.0,1179292.0,3582,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319723,63936.00
01/01/2019 00:15,2,0.000,ALERT,212.83,300.27,60.022,1546319703,"201051344000917","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1190495.7,1190495.7,7272,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319724,63937.00
01/01/2019 00:15,2,0.000,ALERT,212.83,300.27,59.990,1546319703,"201051344000417","174011545737251",0.00,-7.00,0,298.47,301.77,0.0,0.0,0.000,966807.9,966807.9,7302,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319726,63938.00
01/01/2019 00:15,2,0.000,ALERT,212.83,300.87,59.990,1546319703,"201051344000685","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1194898.5,1194898.5,7264,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319728,63939.00
01/01/2019 00:15,2,0.000,ALERT,212.83,299.97,59.975,1546319703,"201051344000651","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1188645.7,1188645.7,7274,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319730,63940.00
01/01/2019 00:15,2,0.000,ALERT,213.06,302.37,59.985,1546319703,"201051344000594","174011545737251",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,1203657.7,1203657.7,31074,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546319732,63941.00
01/01/2019 00:15,2,0.000,ALERT,213.51,302.07,59.985,1546319703,"201051344000469","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1187776.6,1187776.6,3583,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319733,63942.00
01/01/2019 00:15,2,0.000,ALERT,212.83,300.87,59.990,1546319703,"201051344000585","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1203386.3,1203386.3,7316,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546319735,63943.00
01/01/2019 00:15,2,0.000,ALERT,213.96,301.77,59.985,1546319703,"201051344000853","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1203536.9,1203536.9,3575,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319737,63944.00
01/01/2019 00:15,2,0.000,ALERT,212.83,300.87,59.964,1546319703,"201051344001145","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1202355.2,1202355.2,7249,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546319739,63945.00
01/01/2019 00:15,2,0.000,ALERT,212.61,300.87,59.990,1546319703,"201051344000438","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1196315.1,1196315.1,7266,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319741,63946.00
01/01/2019 00:15,2,0.000,ALERT,212.38,300.87,59.985,1546319703,"201051344001135","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1184756.0,1184756.0,7256,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319743,63947.00
01/01/2019 00:15,2,0.000,ALERT,213.29,302.07,60.006,1546319703,"201051344000983","174011545737251",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,1203180.9,1203180.9,3570,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319745,63948.00
01/01/2019 00:15,2,0.000,ALERT,212.61,300.27,59.990,1546319703,"201051344001203","174011545737251",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,1193315.5,1193315.5,7323,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319746,63949.00
01/01/2019 00:15,2,0.000,ALERT,212.61,301.17,59.964,1546319703,"201051344001230","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1187979.1,1187979.1,7280,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319748,63950.00
01/01/2019 00:15,2,0.000,ALERT,212.38,300.57,59.990,1546319703,"201051344000646","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1182714.7,1182714.7,7271,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319750,63951.00
01/01/2019 00:15,2,0.000,ALERT,213.74,301.47,59.990,1546319703,"201051344000867","174011545737251",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,1184676.0,1184676.0,31120,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546319752,63952.00
01/01/2019 00:15,2,0.000,ALERT,214.19,301.77,59.985,1546319703,"201051344000633","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1183626.3,1183626.3,31148,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319754,63953.00
01/01/2019 00:15,2,0.000,ALERT,212.16,300.87,59.948,1546319703,"201051344000955","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1201439.1,1201439.1,7276,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319756,63954.00
01/01/2019 00:15,2,0.000,ALERT,213.51,301.17,59.964,1546319703,"201051344000648","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1191582.6,1191582.6,31097,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319757,63955.00
01/01/2019 00:15,2,0.000,ALERT,213.74,301.77,59.943,1546319703,"201051344000645","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1195830.0,1195830.0,31112,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319759,63956.00
01/01/2019 00:15,2,0.000,ALERT,213.51,302.37,59.985,1546319703,"201051344000569","174011545737251",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,1212843.7,1212843.7,3425,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546319761,63957.00
01/01/2019 00:30,2,0.000,ALERT,213.06,302.07,60.028,1546320604,"201051344000579","174011545737251",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,1212709.9,1212709.9,3577,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320606,63958.00
01/01/2019 00:30,2,0.000,ALERT,212.38,299.37,60.001,1546320604,"201051344001025","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1197349.1,1197349.1,7313,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320608,63959.00
01/01/2019 00:30,2,0.000,ALERT,212.38,300.27,60.006,1546320604,"201051344001093","174011545737251",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,1189303.2,1189303.2,7309,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320610,63960.00
01/01/2019 00:30,2,0.000,ALERT,212.83,301.47,59.996,1546320604,"201051344000458","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,1198924.6,1198924.6,3578,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546320612,63961.00
01/01/2019 00:30,2,0.000,ALERT,212.38,300.57,60.028,1546320604,"201051344000890","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1193899.8,1193899.8,7265,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320614,63962.00
01/01/2019 00:30,2,0.000,ALERT,212.83,301.17,60.001,1546320604,"201051344000988","174011545737251",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,935760.0,935760.0,3588,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320616,63963.00
01/01/2019 00:30,2,0.000,ALERT,213.06,301.17,60.012,1546320604,"201051344000582","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1173838.6,1173838.6,7254,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320617,63964.00
01/01/2019 00:30,2,0.000,ALERT,213.06,302.07,59.996,1546320604,"201051344000868","174011545737251",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,1185809.5,1185809.5,31130,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546320619,63965.00
01/01/2019 00:30,2,0.000,ALERT,213.51,302.07,60.001,1546320604,"201051344000576","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1199054.2,1199054.2,3586,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546320621,63966.00
01/01/2019 00:30,2,0.000,ALERT,213.06,301.47,59.953,1546320604,"201051344001158","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1179292.0,1179292.0,3584,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546320623,63967.00
01/01/2019 00:30,2,0.000,ALERT,212.61,299.97,60.001,1546320604,"201051344000917","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1190495.7,1190495.7,7274,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320625,63968.00
01/01/2019 00:30,2,0.000,ALERT,212.83,299.97,60.001,1546320604,"201051344000417","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,966807.9,966807.9,7304,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320627,63969.00
01/01/2019 00:30,2,0.000,ALERT,212.83,300.27,60.001,1546320604,"201051344000685","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1194898.5,1194898.5,7266,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546320628,63970.00
01/01/2019 00:30,2,0.000,ALERT,212.61,299.67,59.996,1546320604,"201051344000651","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1188645.7,1188645.7,7276,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320630,63971.00
01/01/2019 00:30,2,0.000,ALERT,212.61,301.77,60.001,1546320604,"201051344000594","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1203657.7,1203657.7,31076,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320632,63972.00
01/01/2019 00:30,2,0.000,ALERT,213.06,301.47,59.990,1546320604,"201051344000469","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1187776.6,1187776.6,3585,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320634,63973.00
01/01/2019 00:30,2,0.000,ALERT,212.61,300.57,59.990,1546320604,"201051344000585","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1203386.3,1203386.3,7318,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320636,63974.00
01/01/2019 00:30,2,0.000,ALERT,213.51,301.47,60.001,1546320604,"201051344000853","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1203536.9,1203536.9,3577,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320638,63975.00
01/01/2019 00:30,2,0.000,ALERT,212.83,300.57,59.985,1546320604,"201051344001145","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1202355.2,1202355.2,7251,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320640,63976.00
01/01/2019 00:30,2,0.000,ALERT,212.61,300.27,59.975,1546320604,"201051344000438","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1196315.1,1196315.1,7268,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320642,63977.00
01/01/2019 00:30,2,0.000,ALERT,212.16,300.27,59.948,1546320604,"201051344001135","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1184756.0,1184756.0,7258,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320643,63978.00
01/01/2019 00:30,2,0.000,ALERT,212.83,301.47,60.038,1546320604,"201051344000983","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1203180.9,1203180.9,3572,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320645,63979.00
01/01/2019 00:30,2,0.000,ALERT,212.61,299.67,59.996,1546320604,"201051344001203","174011545737251",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,1193315.5,1193315.5,7325,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320647,63980.00
01/01/2019 00:30,2,0.000,ALERT,212.61,300.57,60.001,1546320604,"201051344001230","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1187979.1,1187979.1,7282,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320649,63981.00
01/01/2019 00:30,2,0.000,ALERT,212.16,300.27,60.001,1546320604,"201051344000646","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1182714.7,1182714.7,7273,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320651,63982.00
01/01/2019 00:30,2,0.000,ALERT,213.29,300.87,60.001,1546320604,"201051344000867","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1184676.0,1184676.0,31122,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546320653,63983.00
01/01/2019 00:30,2,0.000,ALERT,213.74,301.17,60.006,1546320604,"201051344000633","174011545737251",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,1183626.3,1183626.3,31150,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320654,63984.00
01/01/2019 00:30,2,0.000,ALERT,212.16,300.27,60.001,1546320604,"201051344000955","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1201439.1,1201439.1,7278,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546320656,63985.00
01/01/2019 00:30,2,0.000,ALERT,213.06,300.87,59.990,1546320604,"201051344000648","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1191582.6,1191582.6,31099,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320658,63986.00
01/01/2019 00:30,2,0.000,ALERT,213.51,301.47,60.001,1546320604,"201051344000645","174011545737251",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,1195830.0,1195830.0,31114,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320660,63987.00
01/01/2019 00:30,2,0.000,ALERT,213.06,302.07,60.001,1546320604,"201051344000569","174011545737251",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,1212843.7,1212843.7,3427,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546320662,63988.00
01/01/2019 00:45,2,0.000,ALERT,213.51,302.98,60.017,1546321505,"201051344000579","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1212709.9,1212709.9,3579,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546321508,63989.00
01/01/2019 00:45,2,0.000,ALERT,212.38,300.27,60.017,1546321505,"201051344001025","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1197349.1,1197349.1,7315,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321510,63990.00
01/01/2019 00:45,2,0.000,ALERT,212.61,301.17,60.012,1546321505,"201051344001093","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1189303.2,1189303.2,7311,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321511,63991.00
01/01/2019 00:45,2,0.000,ALERT,213.29,302.37,60.017,1546321505,"201051344000458","174011545737251",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,1198924.6,1198924.6,3580,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321513,63992.00
01/01/2019 00:45,2,0.000,ALERT,212.61,301.47,60.012,1546321505,"201051344000890","174011545737251",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,1193899.8,1193899.8,7267,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321515,63993.00
01/01/2019 00:45,2,0.000,ALERT,213.06,302.37,60.022,1546321505,"201051344000988","174011545737251",0.00,-6.50,0,296.96,304.18,0.0,0.0,0.000,935760.0,935760.0,3590,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321517,63994.00
01/01/2019 00:45,2,0.000,ALERT,213.06,302.07,59.975,1546321505,"201051344000582","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1173838.6,1173838.6,7256,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546321519,63995.00
01/01/2019 00:45,2,0.000,ALERT,213.29,303.28,60.065,1546321505,"201051344000868","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1185809.5,1185809.5,31132,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321520,63996.00
01/01/2019 00:45,2,0.000,ALERT,213.74,302.98,60.017,1546321505,"201051344000576","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1199054.2,1199054.2,3588,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321522,63997.00
01/01/2019 00:45,2,0.000,ALERT,213.51,302.37,60.017,1546321505,"201051344001158","174011545737251",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,1179292.0,1179292.0,3586,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321524,63998.00
01/01/2019 00:45,2,0.000,ALERT,212.83,300.57,60.017,1546321505,"201051344000917","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1190495.7,1190495.7,7276,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546321526,63999.00
01/01/2019 00:45,2,0.000,ALERT,212.83,300.57,60.012,1546321505,"201051344000417","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,966807.9,966807.9,7306,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321528,64000.00
01/01/2019 00:45,2,0.000,ALERT,213.06,300.87,60.022,1546321505,"201051344000685","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1194898.5,1194898.5,7268,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546321529,64001.00
01/01/2019 00:45,2,0.000,ALERT,212.83,300.27,60.012,1546321505,"201051344000651","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1188645.7,1188645.7,7278,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321531,64002.00
01/01/2019 00:45,2,0.000,ALERT,213.06,302.98,60.017,1546321505,"201051344000594","174011545737251",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,1203657.7,1203657.7,31078,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321533,64003.00
01/01/2019 00:45,2,0.000,ALERT,213.51,302.37,60.017,1546321505,"201051344000469","174011545737251",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,1187776.6,1187776.6,3587,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321535,64004.00
01/01/2019 00:45,2,0.000,ALERT,212.83,301.47,60.022,1546321505,"201051344000585","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1203386.3,1203386.3,7320,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321537,64005.00
01/01/2019 00:45,2,0.000,ALERT,213.96,302.37,59.980,1546321505,"201051344000853","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1203536.9,1203536.9,3579,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321539,64006.00
01/01/2019 00:45,2,0.000,ALERT,213.06,301.47,60.038,1546321505,"201051344001145","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1202355.2,1202355.2,7253,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321541,64007.00
01/01/2019 00:45,2,0.000,ALERT,212.83,301.17,59.975,1546321505,"201051344000438","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1196315.1,1196315.1,7270,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546321542,64008.00
01/01/2019 00:45,2,0.000,ALERT,212.38,301.17,60.012,1546321505,"201051344001135","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1184756.0,1184756.0,7260,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321544,64009.00
01/01/2019 00:45,2,0.000,ALERT,213.29,302.68,60.033,1546321505,"201051344000983","174011545737251",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,1203180.9,1203180.9,3574,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546321546,64010.00
01/01/2019 00:45,2,0.000,ALERT,212.83,300.57,60.012,1546321505,"201051344001203","174011545737251",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,1193315.5,1193315.5,7327,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321548,64011.00
01/01/2019 00:45,2,0.000,ALERT,212.61,301.47,60.012,1546321505,"201051344001230","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1187979.1,1187979.1,7284,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546321550,64012.00
01/01/2019 00:45,2,0.000,ALERT,212.38,300.87,60.017,1546321505,"201051344000646","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1182714.7,1182714.7,7275,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321552,64013.00
01/01/2019 00:45,2,0.000,ALERT,213.74,301.77,60.054,1546321505,"201051344000867","174011545737251",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,1184676.0,1184676.0,31124,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321553,64014.00
01/01/2019 00:45,2,0.000,ALERT,214.19,302.37,60.017,1546321505,"201051344000633","174011545737251",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,1183626.3,1183626.3,31152,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321555,64015.00
01/01/2019 00:45,2,0.000,ALERT,212.38,301.17,60.017,1546321505,"201051344000955","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1201439.1,1201439.1,7280,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546321557,64016.00
01/01/2019 00:45,2,0.000,ALERT,213.51,301.77,60.049,1546321505,"201051344000648","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1191582.6,1191582.6,31101,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321559,64017.00
01/01/2019 00:45,2,0.000,ALERT,213.74,302.37,60.012,1546321505,"201051344000645","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1195830.0,1195830.0,31116,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546321561,64018.00
01/01/2019 00:45,2,0.000,ALERT,213.51,302.98,60.017,1546321505,"201051344000569","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1212843.7,1212843.7,3429,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546321562,64019.00
01/01/2019 01:00,2,0.000,ALERT,214.19,303.88,60.022,1546322404,"201051344000579","174011545737251",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,1212709.9,1212709.9,3581,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322407,64020.00
01/01/2019 01:00,2,0.000,ALERT,213.51,301.47,60.001,1546322404,"201051344001025","174011545737251",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,1197349.1,1197349.1,7317,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546322409,64021.00
01/01/2019 01:00,2,0.000,ALERT,213.74,302.07,59.996,1546322404,"201051344001093","174011545737251",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,1189303.2,1189303.2,7313,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546322410,64022.00
01/01/2019 01:00,2,0.000,ALERT,213.96,303.28,59.996,1546322404,"201051344000458","174011545737251",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,1198924.6,1198924.6,3582,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322412,64023.00
01/01/2019 01:00,2,0.000,ALERT,213.51,302.37,59.996,1546322404,"201051344000890","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1193899.8,1193899.8,7269,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322414,64024.00
01/01/2019 01:00,2,0.000,ALERT,213.96,302.98,59.990,1546322404,"201051344000988","174011545737251",0.00,-6.50,0,298.17,304.48,0.0,0.0,0.000,935760.0,935760.0,3592,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546322416,64025.00
01/01/2019 01:00,2,0.000,ALERT,214.19,302.98,59.975,1546322404,"201051344000582","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1173838.6,1173838.6,7258,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322418,64026.00
01/01/2019 01:00,2,0.000,ALERT,214.19,303.88,60.001,1546322404,"201051344000868","174011545737251",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,1185809.5,1185809.5,31134,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322420,64027.00
01/01/2019 01:00,2,0.000,ALERT,214.64,303.88,59.980,1546322404,"201051344000576","174011545737251",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,1199054.2,1199054.2,3590,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322422,64028.00
01/01/2019 01:00,2,0.000,ALERT,214.41,303.28,59.996,1546322404,"201051344001158","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1179292.0,1179292.0,3588,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322423,64029.00
01/01/2019 01:00,2,0.000,ALERT,213.96,301.77,59.990,1546322404,"201051344000917","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1190495.7,1190495.7,7278,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546322425,64030.00
01/01/2019 01:00,2,0.000,ALERT,213.96,301.77,60.022,1546322404,"201051344000417","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,966807.9,966807.9,7308,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546322427,64031.00
01/01/2019 01:00,2,0.000,ALERT,213.96,302.07,60.028,1546322404,"201051344000685","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1194898.5,1194898.5,7270,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546322429,64032.00
01/01/2019 01:00,2,0.000,ALERT,213.74,301.47,59.996,1546322404,"201051344000651","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1188645.7,1188645.7,7280,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546322431,64033.00
01/01/2019 01:00,2,0.000,ALERT,213.96,303.58,59.996,1546322404,"201051344000594","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1203657.7,1203657.7,31080,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322433,64034.00
01/01/2019 01:00,2,0.000,ALERT,214.41,303.28,59.996,1546322404,"201051344000469","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1187776.6,1187776.6,3589,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322434,64035.00
01/01/2019 01:00,2,0.000,ALERT,213.74,302.37,59.996,1546322404,"201051344000585","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1203386.3,1203386.3,7322,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322436,64036.00
01/01/2019 01:00,2,0.000,ALERT,214.64,303.28,60.001,1546322404,"201051344000853","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1203536.9,1203536.9,3581,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322438,64037.00
01/01/2019 01:00,2,0.000,ALERT,213.96,302.37,59.996,1546322404,"201051344001145","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1202355.2,1202355.2,7255,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322440,64038.00
01/01/2019 01:00,2,0.000,ALERT,213.74,302.07,59.996,1546322404,"201051344000438","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1196315.1,1196315.1,7272,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322442,64039.00
01/01/2019 01:00,2,0.000,ALERT,213.29,302.07,59.996,1546322404,"201051344001135","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1184756.0,1184756.0,7262,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546322444,64040.00
