ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 01:00,2,0.000,ALERT,214.19,303.28,60.012,1546322404,"201051344000983","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1203180.9,1203180.9,3576,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546322446,64041.00
01/01/2019 01:00,2,0.000,ALERT,213.74,301.77,59.996,1546322404,"201051344001203","174011545737251",0.00,-8.00,0,299.07,304.78,0.0,0.0,0.000,1193315.5,1193315.5,7329,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322448,64042.00
01/01/2019 01:00,2,0.000,ALERT,213.74,302.37,59.980,1546322404,"201051344001230","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1187979.1,1187979.1,7286,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322449,64043.00
01/01/2019 01:00,2,0.000,ALERT,213.51,302.07,60.012,1546322404,"201051344000646","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1182714.7,1182714.7,7277,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322451,64044.00
01/01/2019 01:00,2,0.000,ALERT,214.41,302.68,59.996,1546322404,"201051344000867","174011545737251",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,1184676.0,1184676.0,31126,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546322453,64045.00
01/01/2019 01:00,2,0.000,ALERT,214.87,302.98,60.028,1546322404,"201051344000633","174011545737251",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,1183626.3,1183626.3,31154,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322455,64046.00
01/01/2019 01:00,2,0.000,ALERT,213.29,302.07,59.996,1546322404,"201051344000955","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1201439.1,1201439.1,7282,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546322457,64047.00
01/01/2019 01:00,2,0.000,ALERT,214.19,302.68,60.017,1546322404,"201051344000648","174011545737251",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,1191582.6,1191582.6,31103,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322459,64048.00
01/01/2019 01:00,2,0.000,ALERT,214.64,302.98,59.996,1546322404,"201051344000645","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1195830.0,1195830.0,31118,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546322460,64049.00
01/01/2019 01:00,2,0.000,ALERT,214.19,303.88,60.001,1546322404,"201051344000569","174011545737251",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,1212843.7,1212843.7,3431,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546322462,64050.00
01/01/2019 01:15,2,0.000,ALERT,213.96,303.58,60.038,1546323304,"201051344000579","174011545737251",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,1212709.9,1212709.9,3583,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323307,64051.00
01/01/2019 01:15,2,0.000,ALERT,212.61,300.27,60.038,1546323304,"201051344001025","174011545737251",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,1197349.1,1197349.1,7319,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323308,64052.00
01/01/2019 01:15,2,0.000,ALERT,212.83,301.17,60.038,1546323304,"201051344001093","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1189303.2,1189303.2,7315,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546323311,64053.00
01/01/2019 01:15,2,0.000,ALERT,213.74,302.98,60.038,1546323304,"201051344000458","174011545737251",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,1198924.6,1198924.6,3584,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323312,64054.00
01/01/2019 01:15,2,0.000,ALERT,212.61,301.47,60.038,1546323304,"201051344000890","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1193899.8,1193899.8,7271,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323314,64055.00
01/01/2019 01:15,2,0.000,ALERT,213.51,302.98,60.038,1546323304,"201051344000988","174011545737251",0.00,-6.50,0,298.47,304.78,0.0,0.0,0.000,935760.0,935760.0,3594,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323316,64056.00
01/01/2019 01:15,2,0.000,ALERT,213.29,302.07,60.038,1546323304,"201051344000582","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1173838.6,1173838.6,7260,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323318,64057.00
01/01/2019 01:15,2,0.000,ALERT,213.74,303.58,60.038,1546323304,"201051344000868","174011545737251",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,1185809.5,1185809.5,31136,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323320,64058.00
01/01/2019 01:15,2,0.000,ALERT,214.41,303.58,60.043,1546323304,"201051344000576","174011545737251",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,1199054.2,1199054.2,3592,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323321,64059.00
01/01/2019 01:15,2,0.000,ALERT,213.96,303.28,60.017,1546323304,"201051344001158","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1179292.0,1179292.0,3590,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323323,64060.00
01/01/2019 01:15,2,0.000,ALERT,213.06,300.57,60.038,1546323304,"201051344000917","174011545737251",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,1190495.7,1190495.7,7280,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323325,64061.00
01/01/2019 01:15,2,0.000,ALERT,213.06,300.57,60.049,1546323304,"201051344000417","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,966807.9,966807.9,7310,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546323327,64062.00
01/01/2019 01:15,2,0.000,ALERT,213.06,300.87,60.001,1546323304,"201051344000685","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1194898.5,1194898.5,7272,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323329,64063.00
01/01/2019 01:15,2,0.000,ALERT,213.06,300.27,60.033,1546323304,"201051344000651","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1188645.7,1188645.7,7282,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323330,64064.00
01/01/2019 01:15,2,0.000,ALERT,213.51,303.58,60.038,1546323304,"201051344000594","174011545737251",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,1203657.7,1203657.7,31082,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323332,64065.00
01/01/2019 01:15,2,0.000,ALERT,213.96,303.28,60.054,1546323304,"201051344000469","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1187776.6,1187776.6,3591,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323334,64066.00
01/01/2019 01:15,2,0.000,ALERT,213.06,301.17,60.038,1546323304,"201051344000585","174011545737251",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,1203386.3,1203386.3,7324,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323336,64067.00
01/01/2019 01:15,2,0.000,ALERT,214.41,302.98,60.038,1546323304,"201051344000853","174011545737251",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,1203536.9,1203536.9,3583,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546323338,64068.00
01/01/2019 01:15,2,0.000,ALERT,213.06,301.17,60.033,1546323304,"201051344001145","174011545737251",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,1202355.2,1202355.2,7257,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323340,64069.00
01/01/2019 01:15,2,0.000,ALERT,212.83,300.87,60.001,1546323304,"201051344000438","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1196315.1,1196315.1,7274,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323342,64070.00
01/01/2019 01:15,2,0.000,ALERT,212.61,300.87,59.990,1546323304,"201051344001135","174011545737251",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,1184756.0,1184756.0,7264,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323343,64071.00
01/01/2019 01:15,2,0.000,ALERT,213.74,303.28,60.038,1546323304,"201051344000983","174011545737251",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,1203180.9,1203180.9,3578,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323345,64072.00
01/01/2019 01:15,2,0.000,ALERT,212.83,300.57,60.038,1546323304,"201051344001203","174011545737251",0.00,-8.00,0,298.77,304.78,0.0,0.0,0.000,1193315.5,1193315.5,7331,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323347,64073.00
01/01/2019 01:15,2,0.000,ALERT,212.83,301.47,60.038,1546323304,"201051344001230","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1187979.1,1187979.1,7288,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546323349,64074.00
01/01/2019 01:15,2,0.000,ALERT,212.61,300.87,60.043,1546323304,"201051344000646","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1182714.7,1182714.7,7279,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323351,64075.00
01/01/2019 01:15,2,0.000,ALERT,214.19,302.37,60.081,1546323304,"201051344000867","174011545737251",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,1184676.0,1184676.0,31128,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323353,64076.00
01/01/2019 01:15,2,0.000,ALERT,214.64,302.98,60.033,1546323304,"201051344000633","174011545737251",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,1183626.3,1183626.3,31156,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546323354,64077.00
01/01/2019 01:15,2,0.000,ALERT,212.38,300.87,60.028,1546323304,"201051344000955","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1201439.1,1201439.1,7284,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546323356,64078.00
01/01/2019 01:15,2,0.000,ALERT,213.96,302.37,60.038,1546323304,"201051344000648","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1191582.6,1191582.6,31105,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323358,64079.00
01/01/2019 01:15,2,0.000,ALERT,214.19,302.98,60.001,1546323304,"201051344000645","174011545737251",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,1195830.0,1195830.0,31120,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546323360,64080.00
01/01/2019 01:15,2,0.000,ALERT,213.96,303.58,60.038,1546323304,"201051344000569","174011545737251",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,1212843.7,1212843.7,3433,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546323362,64081.00
01/01/2019 01:30,2,0.000,ALERT,213.74,303.28,60.012,1546324204,"201051344000579","174011545737251",0.00,-6.50,0,290.05,305.98,0.0,0.0,0.000,1212709.9,1212709.9,3585,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324207,64082.00
01/01/2019 01:30,2,0.000,ALERT,212.61,300.27,59.964,1546324204,"201051344001025","174011545737251",0.00,-8.00,0,286.74,303.28,0.0,0.0,0.000,1197349.1,1197349.1,7321,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546324209,64083.00
01/01/2019 01:30,2,0.000,ALERT,212.83,300.87,59.996,1546324204,"201051344001093","174011545737251",0.00,-6.00,0,287.65,302.98,0.0,0.0,0.000,1189303.2,1189303.2,7317,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324211,64084.00
01/01/2019 01:30,2,0.000,ALERT,213.51,302.98,60.043,1546324204,"201051344000458","174011545737251",0.00,-5.50,0,289.45,305.68,0.0,0.0,0.000,1198924.6,1198924.6,3586,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324212,64085.00
01/01/2019 01:30,2,0.000,ALERT,212.61,301.17,59.969,1546324204,"201051344000890","174011545737251",0.00,-6.50,0,287.65,303.88,0.0,0.0,0.000,1193899.8,1193899.8,7273,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324214,64086.00
01/01/2019 01:30,2,0.000,ALERT,213.51,302.68,60.049,1546324204,"201051344000988","174011545737251",0.00,-6.50,0,286.74,304.48,0.0,0.0,0.000,935760.0,935760.0,3596,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324216,64087.00
01/01/2019 01:30,2,0.000,ALERT,213.29,301.77,60.006,1546324204,"201051344000582","174011545737251",0.00,-8.00,0,288.55,303.58,0.0,0.0,0.000,1173838.6,1173838.6,7262,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546324218,64088.00
01/01/2019 01:30,2,0.000,ALERT,213.74,303.58,60.028,1546324204,"201051344000868","174011545737251",0.00,-6.50,0,289.75,305.68,0.0,0.0,0.000,1185809.5,1185809.5,31138,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324220,64089.00
01/01/2019 01:30,2,0.000,ALERT,214.19,303.28,59.990,1546324204,"201051344000576","174011545737251",0.00,-6.50,0,289.45,305.38,0.0,0.0,0.000,1199054.2,1199054.2,3594,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324221,64090.00
01/01/2019 01:30,2,0.000,ALERT,213.74,302.68,60.012,1546324204,"201051344001158","174011545737251",0.00,-8.00,0,288.85,304.78,0.0,0.0,0.000,1179292.0,1179292.0,3592,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324223,64091.00
01/01/2019 01:30,2,0.000,ALERT,212.83,300.27,60.006,1546324204,"201051344000917","174011545737251",0.00,-6.00,0,286.44,302.07,0.0,0.0,0.000,1190495.7,1190495.7,7282,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324225,64092.00
01/01/2019 01:30,2,0.000,ALERT,213.06,300.27,60.006,1546324204,"201051344000417","174011545737251",0.00,-7.00,0,286.74,302.37,0.0,0.0,0.000,966807.9,966807.9,7312,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324227,64093.00
01/01/2019 01:30,2,0.000,ALERT,213.06,300.87,60.006,1546324204,"201051344000685","174011545737251",0.00,-7.00,0,287.35,302.68,0.0,0.0,0.000,1194898.5,1194898.5,7274,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546324229,64094.00
01/01/2019 01:30,2,0.000,ALERT,212.83,300.27,60.001,1546324204,"201051344000651","174011545737251",0.00,-8.50,0,286.74,302.07,0.0,0.0,0.000,1188645.7,1188645.7,7284,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324231,64095.00
01/01/2019 01:30,2,0.000,ALERT,213.29,303.28,60.022,1546324204,"201051344000594","174011545737251",0.00,-7.00,0,288.85,305.08,0.0,0.0,0.000,1203657.7,1203657.7,31084,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324232,64096.00
01/01/2019 01:30,2,0.000,ALERT,213.74,302.68,59.990,1546324204,"201051344000469","174011545737251",0.00,-8.00,0,288.25,304.78,0.0,0.0,0.000,1187776.6,1187776.6,3593,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546324234,64097.00
01/01/2019 01:30,2,0.000,ALERT,212.83,300.87,60.012,1546324204,"201051344000585","174011545737251",0.00,-6.50,0,287.05,302.68,0.0,0.0,0.000,1203386.3,1203386.3,7326,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324236,64098.00
01/01/2019 01:30,2,0.000,ALERT,214.19,302.68,59.964,1546324204,"201051344000853","174011545737251",0.00,-7.00,0,289.15,305.08,0.0,0.0,0.000,1203536.9,1203536.9,3585,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324238,64099.00
01/01/2019 01:30,2,0.000,ALERT,213.06,301.17,60.012,1546324204,"201051344001145","174011545737251",0.00,-7.00,0,287.65,303.28,0.0,0.0,0.000,1202355.2,1202355.2,7259,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324240,64100.00
01/01/2019 01:30,2,0.000,ALERT,212.83,300.87,60.006,1546324204,"201051344000438","174011545737251",0.00,-8.00,0,287.35,302.98,0.0,0.0,0.000,1196315.1,1196315.1,7276,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324241,64101.00
01/01/2019 01:30,2,0.000,ALERT,212.38,300.87,60.012,1546324204,"201051344001135","174011545737251",0.00,-7.00,0,287.65,303.28,0.0,0.0,0.000,1184756.0,1184756.0,7266,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546324243,64102.00
01/01/2019 01:30,2,0.000,ALERT,213.74,302.98,60.012,1546324204,"201051344000983","174011545737251",0.00,-6.50,0,289.45,305.68,0.0,0.0,0.000,1203180.9,1203180.9,3580,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546324245,64103.00
01/01/2019 01:30,2,0.000,ALERT,212.83,300.57,60.017,1546324204,"201051344001203","174011545737251",0.00,-8.00,0,287.05,304.18,0.0,0.0,0.000,1193315.5,1193315.5,7333,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324247,64104.00
01/01/2019 01:30,2,0.000,ALERT,212.61,301.17,60.017,1546324204,"201051344001230","174011545737251",0.00,-7.00,0,287.65,303.28,0.0,0.0,0.000,1187979.1,1187979.1,7290,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324249,64105.00
01/01/2019 01:30,2,0.000,ALERT,212.38,300.87,60.001,1546324204,"201051344000646","174011545737251",0.00,-8.00,0,287.05,302.37,0.0,0.0,0.000,1182714.7,1182714.7,7281,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324251,64106.00
01/01/2019 01:30,2,0.000,ALERT,213.96,302.37,60.006,1546324204,"201051344000867","174011545737251",0.00,-6.00,0,288.85,305.38,0.0,0.0,0.000,1184676.0,1184676.0,31130,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546324252,64107.00
01/01/2019 01:30,2,0.000,ALERT,214.41,302.68,60.006,1546324204,"201051344000633","174011545737251",0.00,-7.00,0,287.35,304.78,0.0,0.0,0.000,1183626.3,1183626.3,31158,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324254,64108.00
01/01/2019 01:30,2,0.000,ALERT,212.38,300.87,60.001,1546324204,"201051344000955","174011545737251",0.00,-7.00,0,287.35,302.68,0.0,0.0,0.000,1201439.1,1201439.1,7286,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324256,64109.00
01/01/2019 01:30,2,0.000,ALERT,213.74,302.07,59.964,1546324204,"201051344000648","174011545737251",0.00,-8.00,0,288.55,305.08,0.0,0.0,0.000,1191582.6,1191582.6,31107,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324258,64110.00
01/01/2019 01:30,2,0.000,ALERT,214.19,302.68,60.012,1546324204,"201051344000645","174011545737251",0.00,-6.00,0,289.15,305.08,0.0,0.0,0.000,1195830.0,1195830.0,31122,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324260,64111.00
01/01/2019 01:30,2,0.000,ALERT,213.74,303.28,60.017,1546324204,"201051344000569","174011545737251",0.00,-7.00,0,289.75,305.98,0.0,0.0,0.000,1212843.7,1212843.7,3435,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546324262,64112.00
01/01/2019 01:45,2,0.000,ALERT,213.96,303.58,60.049,1546325105,"201051344000579","174011545737251",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,1212709.9,1212709.9,3587,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325107,64113.00
01/01/2019 01:45,2,0.000,ALERT,212.83,300.57,60.001,1546325105,"201051344001025","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1197349.1,1197349.1,7323,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546325109,64114.00
01/01/2019 01:45,2,0.000,ALERT,213.06,301.47,59.975,1546325105,"201051344001093","174011545737251",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,1189303.2,1189303.2,7319,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546325111,64115.00
01/01/2019 01:45,2,0.000,ALERT,213.74,302.98,60.022,1546325105,"201051344000458","174011545737251",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,1198924.6,1198924.6,3588,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325113,64116.00
01/01/2019 01:45,2,0.000,ALERT,212.83,301.77,60.006,1546325105,"201051344000890","174011545737251",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,1193899.8,1193899.8,7275,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325115,64117.00
01/01/2019 01:45,2,0.000,ALERT,213.51,302.68,60.006,1546325105,"201051344000988","174011545737251",0.00,-7.00,0,298.77,304.48,0.0,0.0,0.000,935760.0,935760.0,3598,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325117,64118.00
01/01/2019 01:45,2,0.000,ALERT,213.51,302.37,60.017,1546325105,"201051344000582","174011545737251",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,1173838.6,1173838.6,7264,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546325119,64119.00
01/01/2019 01:45,2,0.000,ALERT,213.74,303.58,60.017,1546325105,"201051344000868","174011545737251",0.00,-7.00,0,302.07,305.68,0.0,0.0,0.000,1185809.5,1185809.5,31140,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546325120,64120.00
01/01/2019 01:45,2,0.000,ALERT,214.19,303.58,60.012,1546325105,"201051344000576","174011545737251",0.00,-7.00,0,301.77,305.08,0.0,0.0,0.000,1199054.2,1199054.2,3596,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546325122,64121.00
01/01/2019 01:45,2,0.000,ALERT,213.96,302.98,60.012,1546325105,"201051344001158","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1179292.0,1179292.0,3594,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325124,64122.00
01/01/2019 01:45,2,0.000,ALERT,213.06,300.87,59.996,1546325105,"201051344000917","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1190495.7,1190495.7,7284,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325126,64123.00
01/01/2019 01:45,2,0.000,ALERT,213.29,300.87,60.012,1546325105,"201051344000417","174011545737251",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,966807.9,966807.9,7314,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325128,64124.00
01/01/2019 01:45,2,0.000,ALERT,213.29,301.47,60.006,1546325105,"201051344000685","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1194898.5,1194898.5,7276,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325130,64125.00
01/01/2019 01:45,2,0.000,ALERT,213.06,300.57,60.054,1546325105,"201051344000651","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1188645.7,1188645.7,7286,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325132,64126.00
01/01/2019 01:45,2,0.000,ALERT,213.51,303.28,60.012,1546325105,"201051344000594","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1203657.7,1203657.7,31086,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546325133,64127.00
01/01/2019 01:45,2,0.000,ALERT,213.96,302.98,60.012,1546325105,"201051344000469","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1187776.6,1187776.6,3595,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325135,64128.00
01/01/2019 01:45,2,0.000,ALERT,213.06,301.77,60.012,1546325105,"201051344000585","174011545737251",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,1203386.3,1203386.3,7328,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546325137,64129.00
01/01/2019 01:45,2,0.000,ALERT,214.41,302.68,60.054,1546325105,"201051344000853","174011545737251",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,1203536.9,1203536.9,3587,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325139,64130.00
01/01/2019 01:45,2,0.000,ALERT,213.29,301.77,60.012,1546325105,"201051344001145","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1202355.2,1202355.2,7261,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325141,64131.00
01/01/2019 01:45,2,0.000,ALERT,213.06,301.47,60.012,1546325105,"201051344000438","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1196315.1,1196315.1,7278,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546325142,64132.00
01/01/2019 01:45,2,0.000,ALERT,212.61,301.47,59.969,1546325105,"201051344001135","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1184756.0,1184756.0,7268,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325144,64133.00
01/01/2019 01:45,2,0.000,ALERT,213.74,302.98,59.969,1546325105,"201051344000983","174011545737251",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,1203180.9,1203180.9,3582,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325146,64134.00
01/01/2019 01:45,2,0.000,ALERT,213.06,301.17,59.975,1546325105,"201051344001203","174011545737251",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,1193315.5,1193315.5,7335,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325148,64135.00
01/01/2019 01:45,2,0.000,ALERT,213.06,301.77,60.049,1546325105,"201051344001230","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1187979.1,1187979.1,7292,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546325150,64136.00
01/01/2019 01:45,2,0.000,ALERT,212.61,301.17,60.001,1546325105,"201051344000646","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1182714.7,1182714.7,7283,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325152,64137.00
01/01/2019 01:45,2,0.000,ALERT,214.19,302.37,60.012,1546325105,"201051344000867","174011545737251",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,1184676.0,1184676.0,31132,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325153,64138.00
01/01/2019 01:45,2,0.000,ALERT,214.64,302.68,60.022,1546325105,"201051344000633","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1183626.3,1183626.3,31160,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325155,64139.00
01/01/2019 01:45,2,0.000,ALERT,212.61,301.47,60.006,1546325105,"201051344000955","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1201439.1,1201439.1,7288,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325157,64140.00
01/01/2019 01:45,2,0.000,ALERT,213.96,302.07,60.017,1546325105,"201051344000648","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1191582.6,1191582.6,31109,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546325159,64141.00
01/01/2019 01:45,2,0.000,ALERT,214.19,302.98,60.006,1546325105,"201051344000645","174011545737251",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,1195830.0,1195830.0,31124,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325161,64142.00
01/01/2019 01:45,2,0.000,ALERT,213.96,303.28,60.043,1546325105,"201051344000569","174011545737251",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,1212843.7,1212843.7,3437,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546325163,64143.00
01/01/2019 02:00,2,0.000,ALERT,213.29,302.37,60.022,1546326004,"201051344000579","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1212709.9,1212709.9,3589,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326007,64144.00
01/01/2019 02:00,2,0.000,ALERT,212.38,299.67,59.996,1546326004,"201051344001025","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1197349.1,1197349.1,7325,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326009,64145.00
01/01/2019 02:00,2,0.000,ALERT,212.61,300.27,60.038,1546326004,"201051344001093","174011545737251",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,1189303.2,1189303.2,7321,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326011,64146.00
01/01/2019 02:00,2,0.000,ALERT,213.06,301.77,60.022,1546326004,"201051344000458","174011545737251",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,1198924.6,1198924.6,3590,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326012,64147.00
01/01/2019 02:00,2,0.000,ALERT,212.38,300.87,60.059,1546326004,"201051344000890","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1193899.8,1193899.8,7277,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326014,64148.00
01/01/2019 02:00,2,0.000,ALERT,213.06,301.77,60.022,1546326004,"201051344000988","174011545737251",0.00,-6.50,0,297.26,304.48,0.0,0.0,0.000,935760.0,935760.0,3600,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326016,64149.00
01/01/2019 02:00,2,0.000,ALERT,213.06,301.47,60.033,1546326004,"201051344000582","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1173838.6,1173838.6,7266,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326018,64150.00
01/01/2019 02:00,2,0.000,ALERT,213.29,302.37,60.022,1546326004,"201051344000868","174011545737251",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,1185809.5,1185809.5,31142,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326020,64151.00
01/01/2019 02:00,2,0.000,ALERT,213.74,302.37,60.017,1546326004,"201051344000576","174011545737251",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,1199054.2,1199054.2,3598,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326022,64152.00
01/01/2019 02:00,2,0.000,ALERT,213.29,301.77,60.054,1546326004,"201051344001158","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1179292.0,1179292.0,3596,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326023,64153.00
01/01/2019 02:00,2,0.000,ALERT,212.83,299.97,60.028,1546326004,"201051344000917","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1190495.7,1190495.7,7286,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326025,64154.00
01/01/2019 02:00,2,0.000,ALERT,212.83,299.97,60.028,1546326004,"201051344000417","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,966807.9,966807.9,7316,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326027,64155.00
01/01/2019 02:00,2,0.000,ALERT,212.83,300.27,60.033,1546326004,"201051344000685","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1194898.5,1194898.5,7278,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326029,64156.00
01/01/2019 02:00,2,0.000,ALERT,212.61,299.67,60.038,1546326004,"201051344000651","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1188645.7,1188645.7,7288,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326031,64157.00
01/01/2019 02:00,2,0.000,ALERT,212.83,302.37,60.028,1546326004,"201051344000594","174011545737251",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,1203657.7,1203657.7,31088,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326032,64158.00
01/01/2019 02:00,2,0.000,ALERT,213.29,301.77,60.022,1546326004,"201051344000469","174011545737251",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,1187776.6,1187776.6,3597,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326034,64159.00
01/01/2019 02:00,2,0.000,ALERT,212.61,300.57,60.028,1546326004,"201051344000585","174011545737251",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,1203386.3,1203386.3,7330,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326036,64160.00
01/01/2019 02:00,2,0.000,ALERT,213.74,301.77,60.043,1546326004,"201051344000853","174011545737251",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,1203536.9,1203536.9,3589,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326038,64161.00
01/01/2019 02:00,2,0.000,ALERT,212.83,300.57,60.070,1546326004,"201051344001145","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1202355.2,1202355.2,7263,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326040,64162.00
01/01/2019 02:00,2,0.000,ALERT,212.61,300.27,59.975,1546326004,"201051344000438","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1196315.1,1196315.1,7280,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326042,64163.00
01/01/2019 02:00,2,0.000,ALERT,212.16,300.27,59.996,1546326004,"201051344001135","174011545737251",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,1184756.0,1184756.0,7270,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326043,64164.00
01/01/2019 02:00,2,0.000,ALERT,213.06,302.07,60.022,1546326004,"201051344000983","174011545737251",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,1203180.9,1203180.9,3584,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326045,64165.00
01/01/2019 02:00,2,0.000,ALERT,212.61,299.97,59.996,1546326004,"201051344001203","174011545737251",0.00,-8.00,0,299.07,305.08,0.0,0.0,0.000,1193315.5,1193315.5,7337,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326047,64166.00
01/01/2019 02:00,2,0.000,ALERT,212.61,300.57,60.022,1546326004,"201051344001230","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1187979.1,1187979.1,7294,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326049,64167.00
01/01/2019 02:00,2,0.000,ALERT,212.38,300.27,60.028,1546326004,"201051344000646","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1182714.7,1182714.7,7285,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326051,64168.00
01/01/2019 02:00,2,0.000,ALERT,213.51,301.17,60.017,1546326004,"201051344000867","174011545737251",0.00,-6.00,0,299.37,305.38,0.0,0.0,0.000,1184676.0,1184676.0,31134,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326052,64169.00
01/01/2019 02:00,2,0.000,ALERT,213.96,301.77,60.022,1546326004,"201051344000633","174011545737251",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,1183626.3,1183626.3,31162,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326054,64170.00
01/01/2019 02:00,2,0.000,ALERT,212.16,300.57,60.059,1546326004,"201051344000955","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1201439.1,1201439.1,7290,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326056,64171.00
01/01/2019 02:00,2,0.000,ALERT,213.29,301.17,60.006,1546326004,"201051344000648","174011545737251",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,1191582.6,1191582.6,31111,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326058,64172.00
01/01/2019 02:00,2,0.000,ALERT,213.74,301.77,60.022,1546326004,"201051344000645","174011545737251",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,1195830.0,1195830.0,31126,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326060,64173.00
01/01/2019 02:00,2,0.000,ALERT,213.29,302.37,60.028,1546326004,"201051344000569","174011545737251",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,1212843.7,1212843.7,3439,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326062,64174.00
01/01/2019 02:15,2,0.000,ALERT,213.29,302.07,60.038,1546326904,"201051344000579","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1212709.9,1212709.9,3591,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326907,64175.00
01/01/2019 02:15,2,0.000,ALERT,212.61,300.27,60.043,1546326904,"201051344001025","174011545737251",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,1197349.1,1197349.1,7327,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326909,64176.00
01/01/2019 02:15,2,0.000,ALERT,212.83,300.87,60.006,1546326904,"201051344001093","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1189303.2,1189303.2,7323,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326911,64177.00
01/01/2019 02:15,2,0.000,ALERT,213.06,301.47,60.001,1546326904,"201051344000458","174011545737251",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,1198924.6,1198924.6,3592,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326912,64178.00
01/01/2019 02:15,2,0.000,ALERT,212.83,301.17,60.043,1546326904,"201051344000890","174011545737251",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,1193899.8,1193899.8,7279,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326914,64179.00
01/01/2019 02:15,2,0.000,ALERT,213.06,301.47,60.033,1546326904,"201051344000988","174011545737251",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,935760.0,935760.0,3602,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326916,64180.00
01/01/2019 02:15,2,0.000,ALERT,213.29,302.07,60.043,1546326904,"201051344000582","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1173838.6,1173838.6,7268,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326918,64181.00
01/01/2019 02:15,2,0.000,ALERT,213.06,302.37,60.043,1546326904,"201051344000868","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1185809.5,1185809.5,31144,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326920,64182.00
01/01/2019 02:15,2,0.000,ALERT,213.51,302.07,60.038,1546326904,"201051344000576","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1199054.2,1199054.2,3600,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326921,64183.00
01/01/2019 02:15,2,0.000,ALERT,213.29,301.77,60.038,1546326904,"201051344001158","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1179292.0,1179292.0,3598,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326923,64184.00
01/01/2019 02:15,2,0.000,ALERT,213.06,300.57,60.054,1546326904,"201051344000917","174011545737251",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,1190495.7,1190495.7,7288,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326925,64185.00
