ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 02:15,2,0.000,ALERT,213.06,300.57,60.043,1546326904,"201051344000417","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,966807.9,966807.9,7318,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326927,64186.00
01/01/2019 02:15,2,0.000,ALERT,213.29,300.87,60.075,1546326904,"201051344000685","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1194898.5,1194898.5,7280,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326929,64187.00
01/01/2019 02:15,2,0.000,ALERT,213.06,300.27,60.043,1546326904,"201051344000651","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1188645.7,1188645.7,7290,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326931,64188.00
01/01/2019 02:15,2,0.000,ALERT,212.83,302.07,60.070,1546326904,"201051344000594","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1203657.7,1203657.7,31090,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326933,64189.00
01/01/2019 02:15,2,0.000,ALERT,213.29,301.77,60.070,1546326904,"201051344000469","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1187776.6,1187776.6,3599,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326934,64190.00
01/01/2019 02:15,2,0.000,ALERT,213.06,301.17,60.038,1546326904,"201051344000585","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1203386.3,1203386.3,7332,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326936,64191.00
01/01/2019 02:15,2,0.000,ALERT,213.74,301.47,60.043,1546326904,"201051344000853","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1203536.9,1203536.9,3591,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326938,64192.00
01/01/2019 02:15,2,0.000,ALERT,213.06,301.17,60.017,1546326904,"201051344001145","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1202355.2,1202355.2,7265,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326940,64193.00
01/01/2019 02:15,2,0.000,ALERT,213.06,300.87,60.033,1546326904,"201051344000438","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1196315.1,1196315.1,7282,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326942,64194.00
01/01/2019 02:15,2,0.000,ALERT,212.61,301.17,60.049,1546326904,"201051344001135","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1184756.0,1184756.0,7272,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326943,64195.00
01/01/2019 02:15,2,0.000,ALERT,213.06,301.77,60.038,1546326904,"201051344000983","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1203180.9,1203180.9,3586,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326945,64196.00
01/01/2019 02:15,2,0.000,ALERT,212.83,300.57,60.043,1546326904,"201051344001203","174011545737251",0.00,-8.00,0,298.17,304.18,0.0,0.0,0.000,1193315.5,1193315.5,7339,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326947,64197.00
01/01/2019 02:15,2,0.000,ALERT,212.83,301.47,60.070,1546326904,"201051344001230","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1187979.1,1187979.1,7296,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326949,64198.00
01/01/2019 02:15,2,0.000,ALERT,212.61,300.87,60.043,1546326904,"201051344000646","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1182714.7,1182714.7,7287,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326951,64199.00
01/01/2019 02:15,2,0.000,ALERT,213.51,301.17,60.028,1546326904,"201051344000867","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1184676.0,1184676.0,31136,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326952,64200.00
01/01/2019 02:15,2,0.000,ALERT,213.96,301.47,60.033,1546326904,"201051344000633","174011545737251",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,1183626.3,1183626.3,31164,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326954,64201.00
01/01/2019 02:15,2,0.000,ALERT,212.38,300.87,60.033,1546326904,"201051344000955","174011545737251",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,1201439.1,1201439.1,7292,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326956,64202.00
01/01/2019 02:15,2,0.000,ALERT,213.29,300.87,60.001,1546326904,"201051344000648","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1191582.6,1191582.6,31113,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546326958,64203.00
01/01/2019 02:15,2,0.000,ALERT,213.51,301.47,60.033,1546326904,"201051344000645","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1195830.0,1195830.0,31128,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326960,64204.00
01/01/2019 02:15,2,0.000,ALERT,213.29,302.07,59.996,1546326904,"201051344000569","174011545737251",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,1212843.7,1212843.7,3441,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546326961,64205.00
01/01/2019 02:30,2,0.000,ALERT,213.29,302.37,60.038,1546327804,"201051344000579","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1212709.9,1212709.9,3593,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546327807,64206.00
01/01/2019 02:30,2,0.000,ALERT,212.83,300.57,60.022,1546327804,"201051344001025","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1197349.1,1197349.1,7329,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546327809,64207.00
01/01/2019 02:30,2,0.000,ALERT,213.06,301.47,60.028,1546327804,"201051344001093","174011545737251",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,1189303.2,1189303.2,7325,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327811,64208.00
01/01/2019 02:30,2,0.000,ALERT,213.06,301.77,59.985,1546327804,"201051344000458","174011545737251",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,1198924.6,1198924.6,3594,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327813,64209.00
01/01/2019 02:30,2,0.000,ALERT,213.06,301.77,60.054,1546327804,"201051344000890","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1193899.8,1193899.8,7281,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327815,64210.00
01/01/2019 02:30,2,0.000,ALERT,213.06,301.77,60.028,1546327804,"201051344000988","174011545737251",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,935760.0,935760.0,3604,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327816,64211.00
01/01/2019 02:30,2,0.000,ALERT,213.51,302.37,60.022,1546327804,"201051344000582","174011545737251",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,1173838.6,1173838.6,7270,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327818,64212.00
01/01/2019 02:30,2,0.000,ALERT,213.29,302.37,60.022,1546327804,"201051344000868","174011545737251",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,1185809.5,1185809.5,31146,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327820,64213.00
01/01/2019 02:30,2,0.000,ALERT,213.74,302.37,60.022,1546327804,"201051344000576","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1199054.2,1199054.2,3602,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327822,64214.00
01/01/2019 02:30,2,0.000,ALERT,213.51,301.77,60.028,1546327804,"201051344001158","174011545737251",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,1179292.0,1179292.0,3600,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327824,64215.00
01/01/2019 02:30,2,0.000,ALERT,213.29,300.87,60.049,1546327804,"201051344000917","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1190495.7,1190495.7,7290,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327825,64216.00
01/01/2019 02:30,2,0.000,ALERT,213.29,300.87,60.022,1546327804,"201051344000417","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,966807.9,966807.9,7320,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327827,64217.00
01/01/2019 02:30,2,0.000,ALERT,213.29,301.47,60.022,1546327804,"201051344000685","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1194898.5,1194898.5,7282,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327829,64218.00
01/01/2019 02:30,2,0.000,ALERT,213.06,300.57,59.985,1546327804,"201051344000651","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1188645.7,1188645.7,7292,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546327831,64219.00
01/01/2019 02:30,2,0.000,ALERT,212.83,302.37,60.043,1546327804,"201051344000594","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1203657.7,1203657.7,31092,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327833,64220.00
01/01/2019 02:30,2,0.000,ALERT,213.51,302.07,60.022,1546327804,"201051344000469","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1187776.6,1187776.6,3601,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327835,64221.00
01/01/2019 02:30,2,0.000,ALERT,213.29,301.47,59.980,1546327804,"201051344000585","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1203386.3,1203386.3,7334,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546327837,64222.00
01/01/2019 02:30,2,0.000,ALERT,213.74,301.77,60.028,1546327804,"201051344000853","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1203536.9,1203536.9,3593,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327838,64223.00
01/01/2019 02:30,2,0.000,ALERT,213.29,301.47,60.022,1546327804,"201051344001145","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1202355.2,1202355.2,7267,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546327840,64224.00
01/01/2019 02:30,2,0.000,ALERT,213.06,301.47,60.006,1546327804,"201051344000438","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1196315.1,1196315.1,7284,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327842,64225.00
01/01/2019 02:30,2,0.000,ALERT,212.61,301.47,60.017,1546327804,"201051344001135","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1184756.0,1184756.0,7274,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327844,64226.00
01/01/2019 02:30,2,0.000,ALERT,213.29,301.77,60.028,1546327804,"201051344000983","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1203180.9,1203180.9,3588,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327846,64227.00
01/01/2019 02:30,2,0.000,ALERT,213.06,300.87,60.028,1546327804,"201051344001203","174011545737251",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,1193315.5,1193315.5,7341,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327848,64228.00
01/01/2019 02:30,2,0.000,ALERT,213.06,301.77,60.022,1546327804,"201051344001230","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1187979.1,1187979.1,7298,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546327850,64229.00
01/01/2019 02:30,2,0.000,ALERT,212.83,301.17,60.022,1546327804,"201051344000646","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1182714.7,1182714.7,7289,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546327852,64230.00
01/01/2019 02:30,2,0.000,ALERT,213.51,301.17,60.028,1546327804,"201051344000867","174011545737251",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,1184676.0,1184676.0,31138,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546327854,64231.00
01/01/2019 02:30,2,0.000,ALERT,213.96,301.77,60.028,1546327804,"201051344000633","174011545737251",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,1183626.3,1183626.3,31166,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327856,64232.00
01/01/2019 02:30,2,0.000,ALERT,212.61,301.47,60.022,1546327804,"201051344000955","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1201439.1,1201439.1,7294,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546327857,64233.00
01/01/2019 02:30,2,0.000,ALERT,213.29,300.87,60.017,1546327804,"201051344000648","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1191582.6,1191582.6,31115,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327859,64234.00
01/01/2019 02:30,2,0.000,ALERT,213.74,301.77,60.028,1546327804,"201051344000645","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1195830.0,1195830.0,31130,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546327861,64235.00
01/01/2019 02:30,2,0.000,ALERT,213.29,302.37,60.028,1546327804,"201051344000569","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1212843.7,1212843.7,3443,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546327863,64236.00
01/01/2019 02:45,2,0.000,ALERT,213.29,302.37,60.022,1546328704,"201051344000579","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1212709.9,1212709.9,3595,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328707,64237.00
01/01/2019 02:45,2,0.000,ALERT,212.83,300.27,60.028,1546328704,"201051344001025","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1197349.1,1197349.1,7331,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328709,64238.00
01/01/2019 02:45,2,0.000,ALERT,212.83,301.17,60.017,1546328704,"201051344001093","174011545737251",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,1189303.2,1189303.2,7327,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328711,64239.00
01/01/2019 02:45,2,0.000,ALERT,213.06,301.77,60.012,1546328704,"201051344000458","174011545737251",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,1198924.6,1198924.6,3596,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546328713,64240.00
01/01/2019 02:45,2,0.000,ALERT,212.83,301.47,60.059,1546328704,"201051344000890","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1193899.8,1193899.8,7283,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328714,64241.00
01/01/2019 02:45,2,0.000,ALERT,213.06,301.47,60.022,1546328704,"201051344000988","174011545737251",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,935760.0,935760.0,3606,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328716,64242.00
01/01/2019 02:45,2,0.000,ALERT,213.51,301.77,60.043,1546328704,"201051344000582","174011545737251",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,1173838.6,1173838.6,7272,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546328718,64243.00
01/01/2019 02:45,2,0.000,ALERT,213.29,302.37,60.054,1546328704,"201051344000868","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1185809.5,1185809.5,31148,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328720,64244.00
01/01/2019 02:45,2,0.000,ALERT,213.74,302.37,60.033,1546328704,"201051344000576","174011545737251",0.00,-7.00,0,300.57,303.88,0.0,0.0,0.000,1199054.2,1199054.2,3604,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546328722,64245.00
01/01/2019 02:45,2,0.000,ALERT,213.29,301.77,60.028,1546328704,"201051344001158","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1179292.0,1179292.0,3602,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328724,64246.00
01/01/2019 02:45,2,0.000,ALERT,213.06,300.57,60.028,1546328704,"201051344000917","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1190495.7,1190495.7,7292,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546328725,64247.00
01/01/2019 02:45,2,0.000,ALERT,213.29,300.57,60.028,1546328704,"201051344000417","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,966807.9,966807.9,7322,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328727,64248.00
01/01/2019 02:45,2,0.000,ALERT,213.29,300.87,60.028,1546328704,"201051344000685","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1194898.5,1194898.5,7284,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546328729,64249.00
01/01/2019 02:45,2,0.000,ALERT,213.06,300.27,60.033,1546328704,"201051344000651","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1188645.7,1188645.7,7294,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328731,64250.00
01/01/2019 02:45,2,0.000,ALERT,212.83,302.07,60.028,1546328704,"201051344000594","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1203657.7,1203657.7,31094,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328733,64251.00
01/01/2019 02:45,2,0.000,ALERT,213.29,301.77,60.054,1546328704,"201051344000469","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1187776.6,1187776.6,3603,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546328734,64252.00
01/01/2019 02:45,2,0.000,ALERT,213.06,301.17,59.996,1546328704,"201051344000585","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1203386.3,1203386.3,7336,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546328736,64253.00
01/01/2019 02:45,2,0.000,ALERT,213.74,301.77,60.028,1546328704,"201051344000853","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1203536.9,1203536.9,3595,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546328738,64254.00
01/01/2019 02:45,2,0.000,ALERT,213.29,301.17,60.022,1546328704,"201051344001145","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1202355.2,1202355.2,7269,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328740,64255.00
01/01/2019 02:45,2,0.000,ALERT,213.06,300.87,60.028,1546328704,"201051344000438","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1196315.1,1196315.1,7286,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546328742,64256.00
01/01/2019 02:45,2,0.000,ALERT,212.61,301.17,60.017,1546328704,"201051344001135","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1184756.0,1184756.0,7276,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328744,64257.00
01/01/2019 02:45,2,0.000,ALERT,213.06,301.77,60.012,1546328704,"201051344000983","174011545737251",0.00,-6.50,0,300.57,303.88,0.0,0.0,0.000,1203180.9,1203180.9,3590,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328745,64258.00
01/01/2019 02:45,2,0.000,ALERT,213.06,300.57,60.028,1546328704,"201051344001203","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1193315.5,1193315.5,7343,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328747,64259.00
01/01/2019 02:45,2,0.000,ALERT,212.83,301.47,60.012,1546328704,"201051344001230","174011545737251",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,1187979.1,1187979.1,7300,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328749,64260.00
01/01/2019 02:45,2,0.000,ALERT,212.61,300.87,60.028,1546328704,"201051344000646","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1182714.7,1182714.7,7291,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328751,64261.00
01/01/2019 02:45,2,0.000,ALERT,213.51,300.87,60.022,1546328704,"201051344000867","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1184676.0,1184676.0,31140,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328753,64262.00
01/01/2019 02:45,2,0.000,ALERT,213.96,301.47,60.006,1546328704,"201051344000633","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1183626.3,1183626.3,31168,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546328754,64263.00
01/01/2019 02:45,2,0.000,ALERT,212.61,300.87,60.049,1546328704,"201051344000955","174011545737251",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,1201439.1,1201439.1,7296,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328756,64264.00
01/01/2019 02:45,2,0.000,ALERT,213.29,300.87,60.054,1546328704,"201051344000648","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1191582.6,1191582.6,31117,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328758,64265.00
01/01/2019 02:45,2,0.000,ALERT,213.74,301.47,60.059,1546328704,"201051344000645","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1195830.0,1195830.0,31132,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328760,64266.00
01/01/2019 02:45,2,0.000,ALERT,213.29,302.07,60.022,1546328704,"201051344000569","174011545737251",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,1212843.7,1212843.7,3445,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546328762,64267.00
01/01/2019 03:00,2,0.000,ALERT,213.29,302.37,60.022,1546329604,"201051344000579","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1212709.9,1212709.9,3597,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329607,64268.00
01/01/2019 03:00,2,0.000,ALERT,213.06,301.17,60.070,1546329604,"201051344001025","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1197349.1,1197349.1,7333,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329608,64269.00
01/01/2019 03:00,2,0.000,ALERT,213.29,301.77,60.022,1546329604,"201051344001093","174011545737251",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,1189303.2,1189303.2,7329,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329610,64270.00
01/01/2019 03:00,2,0.000,ALERT,213.06,301.77,60.006,1546329604,"201051344000458","174011545737251",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,1198924.6,1198924.6,3598,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329612,64271.00
01/01/2019 03:00,2,0.000,ALERT,213.06,302.37,60.028,1546329604,"201051344000890","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1193899.8,1193899.8,7285,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329614,64272.00
01/01/2019 03:00,2,0.000,ALERT,213.06,301.47,60.028,1546329604,"201051344000988","174011545737251",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,935760.0,935760.0,3608,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329616,64273.00
01/01/2019 03:00,2,0.000,ALERT,213.74,302.68,59.980,1546329604,"201051344000582","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1173838.6,1173838.6,7274,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329618,64274.00
01/01/2019 03:00,2,0.000,ALERT,213.29,302.37,60.022,1546329604,"201051344000868","174011545737251",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,1185809.5,1185809.5,31150,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329619,64275.00
01/01/2019 03:00,2,0.000,ALERT,213.74,302.07,60.028,1546329604,"201051344000576","174011545737251",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,1199054.2,1199054.2,3606,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329621,64276.00
01/01/2019 03:00,2,0.000,ALERT,213.51,301.77,60.054,1546329604,"201051344001158","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1179292.0,1179292.0,3604,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329623,64277.00
01/01/2019 03:00,2,0.000,ALERT,213.51,301.47,60.070,1546329604,"201051344000917","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1190495.7,1190495.7,7294,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329625,64278.00
01/01/2019 03:00,2,0.000,ALERT,213.51,301.17,60.028,1546329604,"201051344000417","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,966807.9,966807.9,7324,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329627,64279.00
01/01/2019 03:00,2,0.000,ALERT,213.51,301.77,60.022,1546329604,"201051344000685","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1194898.5,1194898.5,7286,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329628,64280.00
01/01/2019 03:00,2,0.000,ALERT,213.29,301.17,60.028,1546329604,"201051344000651","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1188645.7,1188645.7,7296,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329630,64281.00
01/01/2019 03:00,2,0.000,ALERT,212.83,302.07,60.017,1546329604,"201051344000594","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1203657.7,1203657.7,31096,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329632,64282.00
01/01/2019 03:00,2,0.000,ALERT,213.51,301.77,60.022,1546329604,"201051344000469","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1187776.6,1187776.6,3605,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329634,64283.00
01/01/2019 03:00,2,0.000,ALERT,213.29,302.07,60.028,1546329604,"201051344000585","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1203386.3,1203386.3,7338,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546329636,64284.00
01/01/2019 03:00,2,0.000,ALERT,213.74,301.47,59.996,1546329604,"201051344000853","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1203536.9,1203536.9,3597,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329638,64285.00
01/01/2019 03:00,2,0.000,ALERT,213.51,302.07,60.022,1546329604,"201051344001145","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1202355.2,1202355.2,7271,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329640,64286.00
01/01/2019 03:00,2,0.000,ALERT,213.29,301.77,60.022,1546329604,"201051344000438","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1196315.1,1196315.1,7288,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546329641,64287.00
01/01/2019 03:00,2,0.000,ALERT,212.83,301.77,60.022,1546329604,"201051344001135","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1184756.0,1184756.0,7278,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329643,64288.00
01/01/2019 03:00,2,0.000,ALERT,213.29,301.77,60.054,1546329604,"201051344000983","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1203180.9,1203180.9,3592,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329645,64289.00
01/01/2019 03:00,2,0.000,ALERT,213.29,301.47,60.028,1546329604,"201051344001203","174011545737251",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,1193315.5,1193315.5,7345,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329647,64290.00
01/01/2019 03:00,2,0.000,ALERT,213.29,302.07,60.006,1546329604,"201051344001230","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1187979.1,1187979.1,7302,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329649,64291.00
01/01/2019 03:00,2,0.000,ALERT,213.06,301.47,60.022,1546329604,"201051344000646","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1182714.7,1182714.7,7293,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329651,64292.00
01/01/2019 03:00,2,0.000,ALERT,213.51,300.87,60.017,1546329604,"201051344000867","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1184676.0,1184676.0,31142,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329652,64293.00
01/01/2019 03:00,2,0.000,ALERT,213.96,301.47,60.017,1546329604,"201051344000633","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1183626.3,1183626.3,31170,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329654,64294.00
01/01/2019 03:00,2,0.000,ALERT,212.83,301.77,59.980,1546329604,"201051344000955","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1201439.1,1201439.1,7298,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329656,64295.00
01/01/2019 03:00,2,0.000,ALERT,213.29,301.17,60.038,1546329604,"201051344000648","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1191582.6,1191582.6,31119,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329658,64296.00
01/01/2019 03:00,2,0.000,ALERT,213.74,301.47,60.017,1546329604,"201051344000645","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1195830.0,1195830.0,31134,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546329660,64297.00
01/01/2019 03:00,2,0.000,ALERT,213.29,302.37,60.028,1546329604,"201051344000569","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1212843.7,1212843.7,3447,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546329661,64298.00
01/01/2019 03:15,2,0.000,ALERT,213.29,302.37,60.028,1546330504,"201051344000579","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1212709.9,1212709.9,3599,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330507,64299.00
01/01/2019 03:15,2,0.000,ALERT,212.83,300.57,60.001,1546330504,"201051344001025","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1197349.1,1197349.1,7335,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330509,64300.00
01/01/2019 03:15,2,0.000,ALERT,213.06,301.17,59.996,1546330504,"201051344001093","174011545737251",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,1189303.2,1189303.2,7331,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330510,64301.00
01/01/2019 03:15,2,0.000,ALERT,213.06,301.77,59.990,1546330504,"201051344000458","174011545737251",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,1198924.6,1198924.6,3600,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330512,64302.00
01/01/2019 03:15,2,0.000,ALERT,213.06,301.47,59.996,1546330504,"201051344000890","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1193899.8,1193899.8,7287,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330514,64303.00
01/01/2019 03:15,2,0.000,ALERT,213.06,301.77,59.959,1546330504,"201051344000988","174011545737251",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,935760.0,935760.0,3610,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330516,64304.00
01/01/2019 03:15,2,0.000,ALERT,213.51,302.07,59.996,1546330504,"201051344000582","174011545737251",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,1173838.6,1173838.6,7276,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330518,64305.00
01/01/2019 03:15,2,0.000,ALERT,213.29,302.37,59.996,1546330504,"201051344000868","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1185809.5,1185809.5,31152,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330519,64306.00
01/01/2019 03:15,2,0.000,ALERT,213.74,302.37,59.996,1546330504,"201051344000576","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1199054.2,1199054.2,3608,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330521,64307.00
01/01/2019 03:15,2,0.000,ALERT,213.29,301.77,60.001,1546330504,"201051344001158","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1179292.0,1179292.0,3606,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330523,64308.00
01/01/2019 03:15,2,0.000,ALERT,213.29,300.87,59.996,1546330504,"201051344000917","174011545737251",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,1190495.7,1190495.7,7296,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330525,64309.00
01/01/2019 03:15,2,0.000,ALERT,213.29,300.57,59.996,1546330504,"201051344000417","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,966807.9,966807.9,7326,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330527,64310.00
01/01/2019 03:15,2,0.000,ALERT,213.51,301.17,60.001,1546330504,"201051344000685","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1194898.5,1194898.5,7288,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330529,64311.00
01/01/2019 03:15,2,0.000,ALERT,213.29,300.57,60.022,1546330504,"201051344000651","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1188645.7,1188645.7,7298,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546330530,64312.00
01/01/2019 03:15,2,0.000,ALERT,212.83,302.07,59.985,1546330504,"201051344000594","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1203657.7,1203657.7,31098,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330532,64313.00
01/01/2019 03:15,2,0.000,ALERT,213.29,301.77,60.038,1546330504,"201051344000469","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1187776.6,1187776.6,3607,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546330534,64314.00
01/01/2019 03:15,2,0.000,ALERT,213.29,301.47,59.980,1546330504,"201051344000585","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1203386.3,1203386.3,7340,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330536,64315.00
01/01/2019 03:15,2,0.000,ALERT,213.74,301.77,60.006,1546330504,"201051344000853","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1203536.9,1203536.9,3599,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546330538,64316.00
01/01/2019 03:15,2,0.000,ALERT,213.51,301.47,59.990,1546330504,"201051344001145","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1202355.2,1202355.2,7273,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330540,64317.00
01/01/2019 03:15,2,0.000,ALERT,213.29,301.17,60.001,1546330504,"201051344000438","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1196315.1,1196315.1,7290,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330541,64318.00
01/01/2019 03:15,2,0.000,ALERT,212.83,301.17,59.996,1546330504,"201051344001135","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1184756.0,1184756.0,7280,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330543,64319.00
01/01/2019 03:15,2,0.000,ALERT,213.06,301.77,59.996,1546330504,"201051344000983","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1203180.9,1203180.9,3594,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546330545,64320.00
01/01/2019 03:15,2,0.000,ALERT,213.06,300.87,59.990,1546330504,"201051344001203","174011545737251",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,1193315.5,1193315.5,7347,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330547,64321.00
01/01/2019 03:15,2,0.000,ALERT,213.06,301.47,59.975,1546330504,"201051344001230","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1187979.1,1187979.1,7304,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330549,64322.00
01/01/2019 03:15,2,0.000,ALERT,212.83,300.87,59.985,1546330504,"201051344000646","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1182714.7,1182714.7,7295,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546330550,64323.00
01/01/2019 03:15,2,0.000,ALERT,213.51,301.47,59.990,1546330504,"201051344000867","174011545737251",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,1184676.0,1184676.0,31144,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330552,64324.00
01/01/2019 03:15,2,0.000,ALERT,213.96,301.47,60.006,1546330504,"201051344000633","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1183626.3,1183626.3,31172,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330554,64325.00
01/01/2019 03:15,2,0.000,ALERT,212.83,301.17,59.996,1546330504,"201051344000955","174011545737251",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,1201439.1,1201439.1,7300,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546330556,64326.00
01/01/2019 03:15,2,0.000,ALERT,213.29,301.17,60.012,1546330504,"201051344000648","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1191582.6,1191582.6,31121,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330558,64327.00
01/01/2019 03:15,2,0.000,ALERT,213.74,301.77,59.996,1546330504,"201051344000645","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1195830.0,1195830.0,31136,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330559,64328.00
01/01/2019 03:15,2,0.000,ALERT,213.29,302.37,60.028,1546330504,"201051344000569","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1212843.7,1212843.7,3449,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546330561,64329.00
01/01/2019 03:30,2,0.000,ALERT,213.51,302.98,60.028,1546331404,"201051344000579","174011545737251",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,1212709.9,1212709.9,3601,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546331407,64330.00
