ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 03:30,2,0.000,ALERT,213.06,300.87,60.028,1546331404,"201051344001025","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1197349.1,1197349.1,7337,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546331409,64331.00
01/01/2019 03:30,2,0.000,ALERT,213.29,301.77,60.022,1546331404,"201051344001093","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1189303.2,1189303.2,7333,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331410,64332.00
01/01/2019 03:30,2,0.000,ALERT,213.29,302.37,60.033,1546331404,"201051344000458","174011545737251",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,1198924.6,1198924.6,3602,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546331412,64333.00
01/01/2019 03:30,2,0.000,ALERT,213.06,302.07,60.017,1546331404,"201051344000890","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1193899.8,1193899.8,7289,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331414,64334.00
01/01/2019 03:30,2,0.000,ALERT,213.06,302.07,60.022,1546331404,"201051344000988","174011545737251",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,935760.0,935760.0,3612,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546331416,64335.00
01/01/2019 03:30,2,0.000,ALERT,213.74,302.68,60.054,1546331404,"201051344000582","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1173838.6,1173838.6,7278,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331418,64336.00
01/01/2019 03:30,2,0.000,ALERT,213.29,302.98,60.028,1546331404,"201051344000868","174011545737251",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,1185809.5,1185809.5,31154,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546331419,64337.00
01/01/2019 03:30,2,0.000,ALERT,213.74,302.68,60.033,1546331404,"201051344000576","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1199054.2,1199054.2,3610,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331421,64338.00
01/01/2019 03:30,2,0.000,ALERT,213.51,302.37,60.033,1546331404,"201051344001158","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1179292.0,1179292.0,3608,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546331423,64339.00
01/01/2019 03:30,2,0.000,ALERT,213.29,301.17,60.022,1546331404,"201051344000917","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1190495.7,1190495.7,7298,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331425,64340.00
01/01/2019 03:30,2,0.000,ALERT,213.51,301.17,60.012,1546331404,"201051344000417","174011545737251",0.00,-8.00,0,299.07,302.37,0.0,0.0,0.000,966807.9,966807.9,7328,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331427,64341.00
01/01/2019 03:30,2,0.000,ALERT,213.51,301.47,60.022,1546331404,"201051344000685","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1194898.5,1194898.5,7290,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331429,64342.00
01/01/2019 03:30,2,0.000,ALERT,213.29,300.87,60.001,1546331404,"201051344000651","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1188645.7,1188645.7,7300,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331430,64343.00
01/01/2019 03:30,2,0.000,ALERT,213.06,302.68,60.038,1546331404,"201051344000594","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1203657.7,1203657.7,31100,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331432,64344.00
01/01/2019 03:30,2,0.000,ALERT,213.51,302.37,60.022,1546331404,"201051344000469","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1187776.6,1187776.6,3609,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331434,64345.00
01/01/2019 03:30,2,0.000,ALERT,213.29,301.77,60.028,1546331404,"201051344000585","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1203386.3,1203386.3,7342,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331436,64346.00
01/01/2019 03:30,2,0.000,ALERT,213.96,302.07,60.028,1546331404,"201051344000853","174011545737251",0.00,-8.00,0,300.57,303.88,0.0,0.0,0.000,1203536.9,1203536.9,3601,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331438,64347.00
01/01/2019 03:30,2,0.000,ALERT,213.51,301.77,60.028,1546331404,"201051344001145","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1202355.2,1202355.2,7275,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331440,64348.00
01/01/2019 03:30,2,0.000,ALERT,213.29,301.47,60.022,1546331404,"201051344000438","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1196315.1,1196315.1,7292,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331441,64349.00
01/01/2019 03:30,2,0.000,ALERT,212.83,301.47,60.022,1546331404,"201051344001135","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1184756.0,1184756.0,7282,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546331443,64350.00
01/01/2019 03:30,2,0.000,ALERT,213.29,302.37,60.028,1546331404,"201051344000983","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1203180.9,1203180.9,3596,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546331445,64351.00
01/01/2019 03:30,2,0.000,ALERT,213.29,301.17,60.028,1546331404,"201051344001203","174011545737251",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,1193315.5,1193315.5,7349,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331447,64352.00
01/01/2019 03:30,2,0.000,ALERT,213.06,302.07,60.028,1546331404,"201051344001230","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1187979.1,1187979.1,7306,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546331449,64353.00
01/01/2019 03:30,2,0.000,ALERT,212.83,301.47,60.054,1546331404,"201051344000646","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1182714.7,1182714.7,7297,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331450,64354.00
01/01/2019 03:30,2,0.000,ALERT,213.74,301.47,60.028,1546331404,"201051344000867","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1184676.0,1184676.0,31146,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331452,64355.00
01/01/2019 03:30,2,0.000,ALERT,214.19,302.07,60.028,1546331404,"201051344000633","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1183626.3,1183626.3,31174,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546331454,64356.00
01/01/2019 03:30,2,0.000,ALERT,212.83,301.47,60.028,1546331404,"201051344000955","174011545737251",0.00,-8.00,0,299.37,302.68,0.0,0.0,0.000,1201439.1,1201439.1,7302,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331456,64357.00
01/01/2019 03:30,2,0.000,ALERT,213.51,301.47,60.070,1546331404,"201051344000648","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1191582.6,1191582.6,31123,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546331458,64358.00
01/01/2019 03:30,2,0.000,ALERT,213.74,302.07,60.022,1546331404,"201051344000645","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1195830.0,1195830.0,31138,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546331460,64359.00
01/01/2019 03:30,2,0.000,ALERT,213.51,302.98,60.028,1546331404,"201051344000569","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1212843.7,1212843.7,3451,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546331461,64360.00
01/01/2019 03:45,2,0.000,ALERT,213.29,302.68,60.012,1546332304,"201051344000579","174011545737251",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,1212709.9,1212709.9,3603,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332307,64361.00
01/01/2019 03:45,2,0.000,ALERT,212.83,300.57,59.969,1546332304,"201051344001025","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1197349.1,1197349.1,7339,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546332309,64362.00
01/01/2019 03:45,2,0.000,ALERT,213.06,301.47,60.054,1546332304,"201051344001093","174011545737251",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,1189303.2,1189303.2,7335,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332311,64363.00
01/01/2019 03:45,2,0.000,ALERT,213.29,301.77,60.054,1546332304,"201051344000458","174011545737251",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,1198924.6,1198924.6,3604,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332313,64364.00
01/01/2019 03:45,2,0.000,ALERT,213.06,301.77,60.001,1546332304,"201051344000890","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1193899.8,1193899.8,7291,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546332315,64365.00
01/01/2019 03:45,2,0.000,ALERT,213.06,301.77,60.033,1546332304,"201051344000988","174011545737251",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,935760.0,935760.0,3614,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546332316,64366.00
01/01/2019 03:45,2,0.000,ALERT,213.51,302.37,60.006,1546332304,"201051344000582","174011545737251",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,1173838.6,1173838.6,7280,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332318,64367.00
01/01/2019 03:45,2,0.000,ALERT,213.29,302.68,60.012,1546332304,"201051344000868","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1185809.5,1185809.5,31156,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332320,64368.00
01/01/2019 03:45,2,0.000,ALERT,213.74,302.37,60.012,1546332304,"201051344000576","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1199054.2,1199054.2,3612,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546332322,64369.00
01/01/2019 03:45,2,0.000,ALERT,213.51,302.07,60.006,1546332304,"201051344001158","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1179292.0,1179292.0,3610,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332324,64370.00
01/01/2019 03:45,2,0.000,ALERT,213.29,301.17,59.964,1546332304,"201051344000917","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1190495.7,1190495.7,7300,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332326,64371.00
01/01/2019 03:45,2,0.000,ALERT,213.29,300.87,60.006,1546332304,"201051344000417","174011545737251",0.00,-8.00,0,299.37,302.68,0.0,0.0,0.000,966807.9,966807.9,7330,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332327,64372.00
01/01/2019 03:45,2,0.000,ALERT,213.51,301.47,60.012,1546332304,"201051344000685","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1194898.5,1194898.5,7292,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332329,64373.00
01/01/2019 03:45,2,0.000,ALERT,213.29,300.87,60.006,1546332304,"201051344000651","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1188645.7,1188645.7,7302,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332331,64374.00
01/01/2019 03:45,2,0.000,ALERT,213.06,302.37,59.975,1546332304,"201051344000594","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1203657.7,1203657.7,31102,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332333,64375.00
01/01/2019 03:45,2,0.000,ALERT,213.51,302.07,60.012,1546332304,"201051344000469","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1187776.6,1187776.6,3611,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332335,64376.00
01/01/2019 03:45,2,0.000,ALERT,213.29,301.77,60.012,1546332304,"201051344000585","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1203386.3,1203386.3,7344,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546332336,64377.00
01/01/2019 03:45,2,0.000,ALERT,213.96,302.07,60.017,1546332304,"201051344000853","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1203536.9,1203536.9,3603,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332338,64378.00
01/01/2019 03:45,2,0.000,ALERT,213.51,301.77,60.012,1546332304,"201051344001145","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1202355.2,1202355.2,7277,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332340,64379.00
01/01/2019 03:45,2,0.000,ALERT,213.29,301.47,60.028,1546332304,"201051344000438","174011545737251",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,1196315.1,1196315.1,7294,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332342,64380.00
01/01/2019 03:45,2,0.000,ALERT,212.83,301.47,59.980,1546332304,"201051344001135","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1184756.0,1184756.0,7284,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332344,64381.00
01/01/2019 03:45,2,0.000,ALERT,213.29,302.07,59.990,1546332304,"201051344000983","174011545737251",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,1203180.9,1203180.9,3598,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332346,64382.00
01/01/2019 03:45,2,0.000,ALERT,213.29,300.87,60.001,1546332304,"201051344001203","174011545737251",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,1193315.5,1193315.5,7351,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332348,64383.00
01/01/2019 03:45,2,0.000,ALERT,213.06,301.77,60.001,1546332304,"201051344001230","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1187979.1,1187979.1,7308,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332349,64384.00
01/01/2019 03:45,2,0.000,ALERT,212.83,301.17,60.006,1546332304,"201051344000646","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1182714.7,1182714.7,7299,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332351,64385.00
01/01/2019 03:45,2,0.000,ALERT,213.51,301.47,60.006,1546332304,"201051344000867","174011545737251",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,1184676.0,1184676.0,31148,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546332353,64386.00
01/01/2019 03:45,2,0.000,ALERT,214.19,301.77,60.006,1546332304,"201051344000633","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1183626.3,1183626.3,31176,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332355,64387.00
01/01/2019 03:45,2,0.000,ALERT,212.83,301.47,59.985,1546332304,"201051344000955","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1201439.1,1201439.1,7304,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332357,64388.00
01/01/2019 03:45,2,0.000,ALERT,213.29,301.17,60.001,1546332304,"201051344000648","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1191582.6,1191582.6,31125,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546332358,64389.00
01/01/2019 03:45,2,0.000,ALERT,213.74,302.07,60.012,1546332304,"201051344000645","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1195830.0,1195830.0,31140,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332360,64390.00
01/01/2019 03:45,2,0.000,ALERT,213.29,302.37,60.001,1546332304,"201051344000569","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1212843.7,1212843.7,3453,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546332362,64391.00
01/01/2019 04:00,2,0.000,ALERT,212.83,302.68,60.022,1546333204,"201051344000579","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1212709.9,1212709.9,3605,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546333207,64392.00
01/01/2019 04:00,2,0.000,ALERT,212.38,300.57,60.028,1546333204,"201051344001025","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1197349.1,1197349.1,7341,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333209,64393.00
01/01/2019 04:00,2,0.000,ALERT,212.61,301.17,59.980,1546333204,"201051344001093","174011545737251",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,1189303.2,1189303.2,7337,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546333211,64394.00
01/01/2019 04:00,2,0.000,ALERT,212.61,302.07,60.028,1546333204,"201051344000458","174011545737251",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,1198924.6,1198924.6,3606,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546333212,64395.00
01/01/2019 04:00,2,0.000,ALERT,212.38,301.77,59.985,1546333204,"201051344000890","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1193899.8,1193899.8,7293,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546333214,64396.00
01/01/2019 04:00,2,0.000,ALERT,212.61,301.77,60.028,1546333204,"201051344000988","174011545737251",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,935760.0,935760.0,3616,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333216,64397.00
01/01/2019 04:00,2,0.000,ALERT,213.06,302.07,60.028,1546333204,"201051344000582","174011545737251",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,1173838.6,1173838.6,7282,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333218,64398.00
01/01/2019 04:00,2,0.000,ALERT,212.83,302.98,60.028,1546333204,"201051344000868","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1185809.5,1185809.5,31158,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546333220,64399.00
01/01/2019 04:00,2,0.000,ALERT,213.29,302.68,60.054,1546333204,"201051344000576","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1199054.2,1199054.2,3614,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333221,64400.00
01/01/2019 04:00,2,0.000,ALERT,213.06,302.07,59.985,1546333204,"201051344001158","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1179292.0,1179292.0,3612,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333223,64401.00
01/01/2019 04:00,2,0.000,ALERT,212.61,300.87,60.028,1546333204,"201051344000917","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1190495.7,1190495.7,7302,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546333225,64402.00
01/01/2019 04:00,2,0.000,ALERT,212.83,300.87,60.001,1546333204,"201051344000417","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,966807.9,966807.9,7332,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333227,64403.00
01/01/2019 04:00,2,0.000,ALERT,212.83,301.17,60.028,1546333204,"201051344000685","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1194898.5,1194898.5,7294,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333229,64404.00
01/01/2019 04:00,2,0.000,ALERT,212.61,300.57,60.033,1546333204,"201051344000651","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1188645.7,1188645.7,7304,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333231,64405.00
01/01/2019 04:00,2,0.000,ALERT,212.61,302.68,60.022,1546333204,"201051344000594","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1203657.7,1203657.7,31104,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546333233,64406.00
01/01/2019 04:00,2,0.000,ALERT,213.06,302.07,60.022,1546333204,"201051344000469","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1187776.6,1187776.6,3613,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333234,64407.00
01/01/2019 04:00,2,0.000,ALERT,212.61,301.47,60.012,1546333204,"201051344000585","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1203386.3,1203386.3,7346,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333236,64408.00
01/01/2019 04:00,2,0.000,ALERT,213.51,302.07,60.022,1546333204,"201051344000853","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1203536.9,1203536.9,3605,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546333238,64409.00
01/01/2019 04:00,2,0.000,ALERT,212.83,301.47,59.985,1546333204,"201051344001145","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1202355.2,1202355.2,7279,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333240,64410.00
01/01/2019 04:00,2,0.000,ALERT,212.61,301.17,60.022,1546333204,"201051344000438","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1196315.1,1196315.1,7296,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333242,64411.00
01/01/2019 04:00,2,0.000,ALERT,212.16,301.17,60.022,1546333204,"201051344001135","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1184756.0,1184756.0,7286,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333244,64412.00
01/01/2019 04:00,2,0.000,ALERT,212.83,302.07,60.022,1546333204,"201051344000983","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1203180.9,1203180.9,3600,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333246,64413.00
01/01/2019 04:00,2,0.000,ALERT,212.61,300.87,60.033,1546333204,"201051344001203","174011545737251",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,1193315.5,1193315.5,7353,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546333247,64414.00
01/01/2019 04:00,2,0.000,ALERT,212.61,301.77,60.028,1546333204,"201051344001230","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1187979.1,1187979.1,7310,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333249,64415.00
01/01/2019 04:00,2,0.000,ALERT,212.16,301.17,60.028,1546333204,"201051344000646","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1182714.7,1182714.7,7301,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333251,64416.00
01/01/2019 04:00,2,0.000,ALERT,213.06,301.47,60.033,1546333204,"201051344000867","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1184676.0,1184676.0,31150,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333253,64417.00
01/01/2019 04:00,2,0.000,ALERT,213.51,301.77,60.022,1546333204,"201051344000633","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1183626.3,1183626.3,31178,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333255,64418.00
01/01/2019 04:00,2,0.000,ALERT,212.16,301.17,60.022,1546333204,"201051344000955","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1201439.1,1201439.1,7306,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333256,64419.00
01/01/2019 04:00,2,0.000,ALERT,212.83,301.47,59.980,1546333204,"201051344000648","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1191582.6,1191582.6,31127,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333258,64420.00
01/01/2019 04:00,2,0.000,ALERT,213.29,302.07,60.022,1546333204,"201051344000645","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,1195830.0,1195830.0,31142,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333260,64421.00
01/01/2019 04:00,2,0.000,ALERT,212.83,302.68,60.022,1546333204,"201051344000569","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1212843.7,1212843.7,3455,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546333262,64422.00
01/01/2019 04:15,2,0.000,ALERT,212.83,302.68,60.033,1546334104,"201051344000579","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1212709.9,1212709.9,3607,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334107,64423.00
01/01/2019 04:15,2,0.000,ALERT,212.16,300.57,60.033,1546334104,"201051344001025","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1197349.1,1197349.1,7343,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334109,64424.00
01/01/2019 04:15,2,0.000,ALERT,212.38,301.47,60.054,1546334104,"201051344001093","174011545737251",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,1189303.2,1189303.2,7339,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334111,64425.00
01/01/2019 04:15,2,0.000,ALERT,212.61,302.37,60.033,1546334104,"201051344000458","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1198924.6,1198924.6,3608,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334113,64426.00
01/01/2019 04:15,2,0.000,ALERT,212.38,301.77,60.033,1546334104,"201051344000890","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1193899.8,1193899.8,7295,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334115,64427.00
01/01/2019 04:15,2,0.000,ALERT,212.61,302.07,60.054,1546334104,"201051344000988","174011545737251",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,935760.0,935760.0,3618,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334117,64428.00
01/01/2019 04:15,2,0.000,ALERT,212.83,302.07,60.033,1546334104,"201051344000582","174011545737251",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,1173838.6,1173838.6,7284,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334118,64429.00
01/01/2019 04:15,2,0.000,ALERT,212.83,302.98,60.033,1546334104,"201051344000868","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1185809.5,1185809.5,31160,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334120,64430.00
01/01/2019 04:15,2,0.000,ALERT,213.29,302.98,60.033,1546334104,"201051344000576","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1199054.2,1199054.2,3616,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334122,64431.00
01/01/2019 04:15,2,0.000,ALERT,213.06,302.07,60.033,1546334104,"201051344001158","174011545737251",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,1179292.0,1179292.0,3614,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334124,64432.00
01/01/2019 04:15,2,0.000,ALERT,212.61,300.87,60.033,1546334104,"201051344000917","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1190495.7,1190495.7,7304,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334126,64433.00
01/01/2019 04:15,2,0.000,ALERT,212.61,300.87,60.075,1546334104,"201051344000417","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,966807.9,966807.9,7334,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546334127,64434.00
01/01/2019 04:15,2,0.000,ALERT,212.83,301.17,60.033,1546334104,"201051344000685","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1194898.5,1194898.5,7296,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334129,64435.00
01/01/2019 04:15,2,0.000,ALERT,212.61,300.57,60.028,1546334104,"201051344000651","174011545737251",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,1188645.7,1188645.7,7306,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334131,64436.00
01/01/2019 04:15,2,0.000,ALERT,212.61,302.68,60.033,1546334104,"201051344000594","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1203657.7,1203657.7,31106,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334133,64437.00
01/01/2019 04:15,2,0.000,ALERT,213.06,302.37,60.033,1546334104,"201051344000469","174011545737251",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,1187776.6,1187776.6,3615,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334135,64438.00
01/01/2019 04:15,2,0.000,ALERT,212.61,301.47,59.996,1546334104,"201051344000585","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1203386.3,1203386.3,7348,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334137,64439.00
01/01/2019 04:15,2,0.000,ALERT,213.51,302.07,60.033,1546334104,"201051344000853","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1203536.9,1203536.9,3607,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334138,64440.00
01/01/2019 04:15,2,0.000,ALERT,212.61,301.47,60.028,1546334104,"201051344001145","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1202355.2,1202355.2,7281,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334140,64441.00
01/01/2019 04:15,2,0.000,ALERT,212.38,301.17,60.038,1546334104,"201051344000438","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1196315.1,1196315.1,7298,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334142,64442.00
01/01/2019 04:15,2,0.000,ALERT,212.16,301.47,60.022,1546334104,"201051344001135","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1184756.0,1184756.0,7288,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334144,64443.00
01/01/2019 04:15,2,0.000,ALERT,212.83,302.37,60.033,1546334104,"201051344000983","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1203180.9,1203180.9,3602,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546334146,64444.00
01/01/2019 04:15,2,0.000,ALERT,212.38,300.87,60.028,1546334104,"201051344001203","174011545737251",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,1193315.5,1193315.5,7355,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334148,64445.00
01/01/2019 04:15,2,0.000,ALERT,212.38,301.77,60.033,1546334104,"201051344001230","174011545737251",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,1187979.1,1187979.1,7312,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334149,64446.00
01/01/2019 04:15,2,0.000,ALERT,212.16,301.17,60.033,1546334104,"201051344000646","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1182714.7,1182714.7,7303,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334151,64447.00
01/01/2019 04:15,2,0.000,ALERT,213.06,301.77,60.038,1546334104,"201051344000867","174011545737251",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,1184676.0,1184676.0,31152,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334153,64448.00
01/01/2019 04:15,2,0.000,ALERT,213.51,302.07,60.033,1546334104,"201051344000633","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1183626.3,1183626.3,31180,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546334155,64449.00
01/01/2019 04:15,2,0.000,ALERT,211.93,301.17,60.033,1546334104,"201051344000955","174011545737251",0.00,-8.00,0,299.37,302.68,0.0,0.0,0.000,1201439.1,1201439.1,7308,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334157,64450.00
01/01/2019 04:15,2,0.000,ALERT,213.06,301.47,60.033,1546334104,"201051344000648","174011545737251",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,1191582.6,1191582.6,31129,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334158,64451.00
01/01/2019 04:15,2,0.000,ALERT,213.29,302.07,60.038,1546334104,"201051344000645","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,1195830.0,1195830.0,31144,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546334160,64452.00
01/01/2019 04:15,2,0.000,ALERT,212.83,302.98,60.033,1546334104,"201051344000569","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1212843.7,1212843.7,3457,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546334162,64453.00
01/01/2019 04:30,2,0.000,ALERT,212.61,302.07,60.054,1546335004,"201051344000579","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1212709.9,1212709.9,3609,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335006,64454.00
01/01/2019 04:30,2,0.000,ALERT,211.93,299.97,60.033,1546335004,"201051344001025","174011545737251",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,1197349.1,1197349.1,7345,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335008,64455.00
01/01/2019 04:30,2,0.000,ALERT,212.16,300.87,60.059,1546335004,"201051344001093","174011545737251",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,1189303.2,1189303.2,7341,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335010,64456.00
01/01/2019 04:30,2,0.000,ALERT,212.38,301.47,60.028,1546335004,"201051344000458","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1198924.6,1198924.6,3610,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335012,64457.00
01/01/2019 04:30,2,0.000,ALERT,211.93,301.17,60.022,1546335004,"201051344000890","174011545737251",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,1193899.8,1193899.8,7297,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335014,64458.00
01/01/2019 04:30,2,0.000,ALERT,212.16,301.17,60.033,1546335004,"201051344000988","174011545737251",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,935760.0,935760.0,3620,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335015,64459.00
01/01/2019 04:30,2,0.000,ALERT,212.61,301.77,60.049,1546335004,"201051344000582","174011545737251",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,1173838.6,1173838.6,7286,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335017,64460.00
01/01/2019 04:30,2,0.000,ALERT,212.38,302.07,60.033,1546335004,"201051344000868","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1185809.5,1185809.5,31162,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335019,64461.00
01/01/2019 04:30,2,0.000,ALERT,212.83,302.07,60.033,1546335004,"201051344000576","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1199054.2,1199054.2,3618,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335021,64462.00
01/01/2019 04:30,2,0.000,ALERT,212.61,301.47,60.028,1546335004,"201051344001158","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1179292.0,1179292.0,3616,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335023,64463.00
01/01/2019 04:30,2,0.000,ALERT,212.38,300.57,60.033,1546335004,"201051344000917","174011545737251",0.00,-6.00,0,297.87,303.88,0.0,0.0,0.000,1190495.7,1190495.7,7306,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335025,64464.00
01/01/2019 04:30,2,0.000,ALERT,212.38,300.27,60.033,1546335004,"201051344000417","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,966807.9,966807.9,7336,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335027,64465.00
01/01/2019 04:30,2,0.000,ALERT,212.38,300.87,60.043,1546335004,"201051344000685","174011545737251",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,1194898.5,1194898.5,7298,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335029,64466.00
01/01/2019 04:30,2,0.000,ALERT,212.16,299.97,60.022,1546335004,"201051344000651","174011545737251",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,1188645.7,1188645.7,7308,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335030,64467.00
01/01/2019 04:30,2,0.000,ALERT,212.16,302.07,60.028,1546335004,"201051344000594","174011545737251",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,1203657.7,1203657.7,31108,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335032,64468.00
01/01/2019 04:30,2,0.000,ALERT,212.61,301.47,60.033,1546335004,"201051344000469","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1187776.6,1187776.6,3617,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335034,64469.00
01/01/2019 04:30,2,0.000,ALERT,212.16,301.17,60.028,1546335004,"201051344000585","174011545737251",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,1203386.3,1203386.3,7350,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335036,64470.00
01/01/2019 04:30,2,0.000,ALERT,213.06,301.47,60.033,1546335004,"201051344000853","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1203536.9,1203536.9,3609,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335038,64471.00
01/01/2019 04:30,2,0.000,ALERT,212.38,301.17,60.033,1546335004,"201051344001145","174011545737251",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,1202355.2,1202355.2,7283,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335039,64472.00
01/01/2019 04:30,2,0.000,ALERT,212.16,300.87,60.033,1546335004,"201051344000438","174011545737251",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,1196315.1,1196315.1,7300,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335041,64473.00
01/01/2019 04:30,2,0.000,ALERT,211.70,300.87,60.028,1546335004,"201051344001135","174011545737251",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,1184756.0,1184756.0,7290,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335043,64474.00
01/01/2019 04:30,2,0.000,ALERT,212.38,301.77,60.028,1546335004,"201051344000983","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1203180.9,1203180.9,3604,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335045,64475.00
