ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 04:30,2,0.000,ALERT,212.16,300.57,60.054,1546335004,"201051344001203","174011545737251",0.00,-8.50,0,298.77,305.38,0.0,0.0,0.000,1193315.5,1193315.5,7357,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335047,64476.00
01/01/2019 04:30,2,0.000,ALERT,212.16,301.17,60.028,1546335004,"201051344001230","174011545737251",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,1187979.1,1187979.1,7314,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335049,64477.00
01/01/2019 04:30,2,0.000,ALERT,211.93,300.87,60.038,1546335004,"201051344000646","174011545737251",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,1182714.7,1182714.7,7305,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335050,64478.00
01/01/2019 04:30,2,0.000,ALERT,212.83,300.87,60.065,1546335004,"201051344000867","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1184676.0,1184676.0,31154,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335052,64479.00
01/01/2019 04:30,2,0.000,ALERT,213.29,301.47,60.033,1546335004,"201051344000633","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1183626.3,1183626.3,31182,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335054,64480.00
01/01/2019 04:30,2,0.000,ALERT,211.70,300.87,60.033,1546335004,"201051344000955","174011545737251",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,1201439.1,1201439.1,7310,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335056,64481.00
01/01/2019 04:30,2,0.000,ALERT,212.61,300.87,60.028,1546335004,"201051344000648","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1191582.6,1191582.6,31131,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335058,64482.00
01/01/2019 04:30,2,0.000,ALERT,212.83,301.47,60.028,1546335004,"201051344000645","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1195830.0,1195830.0,31146,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335060,64483.00
01/01/2019 04:30,2,0.000,ALERT,212.61,302.07,60.028,1546335004,"201051344000569","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1212843.7,1212843.7,3459,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335061,64484.00
01/01/2019 04:45,2,0.000,ALERT,213.06,303.28,59.996,1546335904,"201051344000579","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1212709.9,1212709.9,3611,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335907,64485.00
01/01/2019 04:45,2,0.000,ALERT,212.38,300.57,60.001,1546335904,"201051344001025","174011545737251",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,1197349.1,1197349.1,7347,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335909,64486.00
01/01/2019 04:45,2,0.000,ALERT,212.38,301.47,60.012,1546335904,"201051344001093","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1189303.2,1189303.2,7343,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335911,64487.00
01/01/2019 04:45,2,0.000,ALERT,212.83,302.68,59.980,1546335904,"201051344000458","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1198924.6,1198924.6,3612,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335912,64488.00
01/01/2019 04:45,2,0.000,ALERT,212.38,301.77,60.006,1546335904,"201051344000890","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1193899.8,1193899.8,7299,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335914,64489.00
01/01/2019 04:45,2,0.000,ALERT,212.83,302.37,59.985,1546335904,"201051344000988","174011545737251",0.00,-8.00,0,297.26,303.58,0.0,0.0,0.000,935760.0,935760.0,3622,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335916,64490.00
01/01/2019 04:45,2,0.000,ALERT,213.06,302.37,60.012,1546335904,"201051344000582","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1173838.6,1173838.6,7288,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335918,64491.00
01/01/2019 04:45,2,0.000,ALERT,213.06,303.28,60.012,1546335904,"201051344000868","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1185809.5,1185809.5,31164,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335920,64492.00
01/01/2019 04:45,2,0.000,ALERT,213.51,303.28,60.038,1546335904,"201051344000576","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1199054.2,1199054.2,3620,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335921,64493.00
01/01/2019 04:45,2,0.000,ALERT,213.29,302.68,60.059,1546335904,"201051344001158","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1179292.0,1179292.0,3618,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335923,64494.00
01/01/2019 04:45,2,0.000,ALERT,212.61,300.87,60.006,1546335904,"201051344000917","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1190495.7,1190495.7,7308,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335925,64495.00
01/01/2019 04:45,2,0.000,ALERT,212.61,300.87,60.043,1546335904,"201051344000417","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,966807.9,966807.9,7338,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335927,64496.00
01/01/2019 04:45,2,0.000,ALERT,212.83,301.47,60.006,1546335904,"201051344000685","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1194898.5,1194898.5,7300,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335929,64497.00
01/01/2019 04:45,2,0.000,ALERT,212.61,300.57,60.012,1546335904,"201051344000651","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1188645.7,1188645.7,7310,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335931,64498.00
01/01/2019 04:45,2,0.000,ALERT,212.83,303.28,60.012,1546335904,"201051344000594","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1203657.7,1203657.7,31110,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335932,64499.00
01/01/2019 04:45,2,0.000,ALERT,213.29,302.68,60.006,1546335904,"201051344000469","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1187776.6,1187776.6,3619,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335934,64500.00
01/01/2019 04:45,2,0.000,ALERT,212.61,301.77,60.017,1546335904,"201051344000585","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1203386.3,1203386.3,7352,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335936,64501.00
01/01/2019 04:45,2,0.000,ALERT,213.51,302.68,60.012,1546335904,"201051344000853","174011545737251",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,1203536.9,1203536.9,3611,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335938,64502.00
01/01/2019 04:45,2,0.000,ALERT,212.83,301.47,60.012,1546335904,"201051344001145","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1202355.2,1202355.2,7285,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335940,64503.00
01/01/2019 04:45,2,0.000,ALERT,212.61,301.47,60.001,1546335904,"201051344000438","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1196315.1,1196315.1,7302,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335942,64504.00
01/01/2019 04:45,2,0.000,ALERT,212.16,301.47,60.006,1546335904,"201051344001135","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1184756.0,1184756.0,7292,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335943,64505.00
01/01/2019 04:45,2,0.000,ALERT,213.06,302.68,60.049,1546335904,"201051344000983","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1203180.9,1203180.9,3606,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335945,64506.00
01/01/2019 04:45,2,0.000,ALERT,212.61,301.17,60.006,1546335904,"201051344001203","174011545737251",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,1193315.5,1193315.5,7359,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335947,64507.00
01/01/2019 04:45,2,0.000,ALERT,212.61,301.77,60.012,1546335904,"201051344001230","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1187979.1,1187979.1,7316,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335949,64508.00
01/01/2019 04:45,2,0.000,ALERT,212.16,301.17,60.012,1546335904,"201051344000646","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1182714.7,1182714.7,7307,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335951,64509.00
01/01/2019 04:45,2,0.000,ALERT,213.29,302.07,60.038,1546335904,"201051344000867","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1184676.0,1184676.0,31156,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335952,64510.00
01/01/2019 04:45,2,0.000,ALERT,213.74,302.37,60.012,1546335904,"201051344000633","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1183626.3,1183626.3,31184,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335954,64511.00
01/01/2019 04:45,2,0.000,ALERT,212.16,301.47,59.996,1546335904,"201051344000955","174011545737251",0.00,-8.00,0,299.07,302.37,0.0,0.0,0.000,1201439.1,1201439.1,7312,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335956,64512.00
01/01/2019 04:45,2,0.000,ALERT,213.06,301.77,60.012,1546335904,"201051344000648","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1191582.6,1191582.6,31133,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335958,64513.00
01/01/2019 04:45,2,0.000,ALERT,213.51,302.68,60.012,1546335904,"201051344000645","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1195830.0,1195830.0,31148,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546335960,64514.00
01/01/2019 04:45,2,0.000,ALERT,213.06,303.28,60.001,1546335904,"201051344000569","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1212843.7,1212843.7,3461,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546335962,64515.00
01/01/2019 05:00,2,0.000,ALERT,212.61,302.37,59.964,1546336804,"201051344000579","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1212709.9,1212709.9,3613,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336807,64516.00
01/01/2019 05:00,2,0.000,ALERT,212.16,300.57,59.990,1546336804,"201051344001025","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1197349.1,1197349.1,7349,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546336808,64517.00
01/01/2019 05:00,2,0.000,ALERT,212.16,301.47,59.996,1546336804,"201051344001093","174011545737251",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,1189303.2,1189303.2,7345,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336810,64518.00
01/01/2019 05:00,2,0.000,ALERT,212.38,301.77,60.017,1546336804,"201051344000458","174011545737251",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,1198924.6,1198924.6,3614,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336812,64519.00
01/01/2019 05:00,2,0.000,ALERT,212.16,301.77,60.006,1546336804,"201051344000890","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1193899.8,1193899.8,7301,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336814,64520.00
01/01/2019 05:00,2,0.000,ALERT,212.38,301.77,60.012,1546336804,"201051344000988","174011545737251",0.00,-8.00,0,297.57,304.18,0.0,0.0,0.000,935760.0,935760.0,3624,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336816,64521.00
01/01/2019 05:00,2,0.000,ALERT,212.83,302.37,60.001,1546336804,"201051344000582","174011545737251",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,1173838.6,1173838.6,7290,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336817,64522.00
01/01/2019 05:00,2,0.000,ALERT,212.61,302.37,60.001,1546336804,"201051344000868","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1185809.5,1185809.5,31166,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336819,64523.00
01/01/2019 05:00,2,0.000,ALERT,213.06,302.37,60.006,1546336804,"201051344000576","174011545737251",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,1199054.2,1199054.2,3622,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336821,64524.00
01/01/2019 05:00,2,0.000,ALERT,212.83,301.77,60.006,1546336804,"201051344001158","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1179292.0,1179292.0,3620,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546336823,64525.00
01/01/2019 05:00,2,0.000,ALERT,212.38,300.87,59.996,1546336804,"201051344000917","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1190495.7,1190495.7,7310,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336825,64526.00
01/01/2019 05:00,2,0.000,ALERT,212.61,300.87,60.001,1546336804,"201051344000417","174011545737251",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,966807.9,966807.9,7340,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336827,64527.00
01/01/2019 05:00,2,0.000,ALERT,212.61,301.47,60.043,1546336804,"201051344000685","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1194898.5,1194898.5,7302,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546336829,64528.00
01/01/2019 05:00,2,0.000,ALERT,212.38,300.57,60.012,1546336804,"201051344000651","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1188645.7,1188645.7,7312,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336830,64529.00
01/01/2019 05:00,2,0.000,ALERT,212.16,302.37,60.006,1546336804,"201051344000594","174011545737251",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,1203657.7,1203657.7,31112,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336832,64530.00
01/01/2019 05:00,2,0.000,ALERT,212.83,301.77,60.006,1546336804,"201051344000469","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1187776.6,1187776.6,3621,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336834,64531.00
01/01/2019 05:00,2,0.000,ALERT,212.38,301.47,60.006,1546336804,"201051344000585","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1203386.3,1203386.3,7354,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336836,64532.00
01/01/2019 05:00,2,0.000,ALERT,213.06,301.77,60.006,1546336804,"201051344000853","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1203536.9,1203536.9,3613,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546336838,64533.00
01/01/2019 05:00,2,0.000,ALERT,212.61,301.77,60.006,1546336804,"201051344001145","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1202355.2,1202355.2,7287,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336839,64534.00
01/01/2019 05:00,2,0.000,ALERT,212.38,301.47,60.006,1546336804,"201051344000438","174011545737251",0.00,-8.50,0,299.67,302.98,0.0,0.0,0.000,1196315.1,1196315.1,7304,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336841,64535.00
01/01/2019 05:00,2,0.000,ALERT,211.93,301.47,60.001,1546336804,"201051344001135","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1184756.0,1184756.0,7294,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336843,64536.00
01/01/2019 05:00,2,0.000,ALERT,212.61,301.77,59.985,1546336804,"201051344000983","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1203180.9,1203180.9,3608,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336845,64537.00
01/01/2019 05:00,2,0.000,ALERT,212.38,300.87,60.006,1546336804,"201051344001203","174011545737251",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,1193315.5,1193315.5,7361,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336847,64538.00
01/01/2019 05:00,2,0.000,ALERT,212.38,301.77,60.006,1546336804,"201051344001230","174011545737251",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,1187979.1,1187979.1,7318,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546336849,64539.00
01/01/2019 05:00,2,0.000,ALERT,211.93,301.17,60.001,1546336804,"201051344000646","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1182714.7,1182714.7,7309,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336850,64540.00
01/01/2019 05:00,2,0.000,ALERT,212.83,301.17,60.012,1546336804,"201051344000867","174011545737251",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,1184676.0,1184676.0,31158,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336852,64541.00
01/01/2019 05:00,2,0.000,ALERT,213.29,301.77,60.017,1546336804,"201051344000633","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1183626.3,1183626.3,31186,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336854,64542.00
01/01/2019 05:00,2,0.000,ALERT,211.93,301.47,60.043,1546336804,"201051344000955","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1201439.1,1201439.1,7314,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336856,64543.00
01/01/2019 05:00,2,0.000,ALERT,212.61,301.17,60.054,1546336804,"201051344000648","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1191582.6,1191582.6,31135,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546336858,64544.00
01/01/2019 05:00,2,0.000,ALERT,213.06,301.77,60.012,1546336804,"201051344000645","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1195830.0,1195830.0,31150,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336860,64545.00
01/01/2019 05:00,2,0.000,ALERT,212.61,302.37,60.006,1546336804,"201051344000569","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1212843.7,1212843.7,3463,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546336861,64546.00
01/01/2019 05:15,2,0.000,ALERT,212.16,301.77,60.028,1546337704,"201051344000579","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1212709.9,1212709.9,3615,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337707,64547.00
01/01/2019 05:15,2,0.000,ALERT,211.48,299.07,60.028,1546337704,"201051344001025","174011545737251",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,1197349.1,1197349.1,7351,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337709,64548.00
01/01/2019 05:15,2,0.000,ALERT,211.70,299.67,60.033,1546337704,"201051344001093","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1189303.2,1189303.2,7347,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337711,64549.00
01/01/2019 05:15,2,0.000,ALERT,211.93,300.87,60.033,1546337704,"201051344000458","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1198924.6,1198924.6,3616,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337713,64550.00
01/01/2019 05:15,2,0.000,ALERT,211.48,300.27,60.028,1546337704,"201051344000890","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1193899.8,1193899.8,7303,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337714,64551.00
01/01/2019 05:15,2,0.000,ALERT,211.93,300.87,60.028,1546337704,"201051344000988","174011545737251",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,935760.0,935760.0,3626,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337716,64552.00
01/01/2019 05:15,2,0.000,ALERT,212.16,300.87,60.028,1546337704,"201051344000582","174011545737251",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,1173838.6,1173838.6,7292,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337718,64553.00
01/01/2019 05:15,2,0.000,ALERT,212.16,301.47,60.022,1546337704,"201051344000868","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1185809.5,1185809.5,31168,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337720,64554.00
01/01/2019 05:15,2,0.000,ALERT,212.61,301.47,60.017,1546337704,"201051344000576","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1199054.2,1199054.2,3624,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337722,64555.00
01/01/2019 05:15,2,0.000,ALERT,212.38,300.87,60.022,1546337704,"201051344001158","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1179292.0,1179292.0,3622,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337724,64556.00
01/01/2019 05:15,2,0.000,ALERT,211.70,299.37,60.033,1546337704,"201051344000917","174011545737251",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,1190495.7,1190495.7,7312,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337725,64557.00
01/01/2019 05:15,2,0.000,ALERT,211.93,299.37,59.996,1546337704,"201051344000417","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,966807.9,966807.9,7342,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337727,64558.00
01/01/2019 05:15,2,0.000,ALERT,211.93,299.97,60.065,1546337704,"201051344000685","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1194898.5,1194898.5,7304,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337729,64559.00
01/01/2019 05:15,2,0.000,ALERT,211.70,299.07,60.059,1546337704,"201051344000651","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1188645.7,1188645.7,7314,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337731,64560.00
01/01/2019 05:15,2,0.000,ALERT,211.93,301.47,60.017,1546337704,"201051344000594","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1203657.7,1203657.7,31114,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546337733,64561.00
01/01/2019 05:15,2,0.000,ALERT,212.38,300.87,60.022,1546337704,"201051344000469","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1187776.6,1187776.6,3623,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337734,64562.00
01/01/2019 05:15,2,0.000,ALERT,211.70,299.97,60.038,1546337704,"201051344000585","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1203386.3,1203386.3,7356,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337736,64563.00
01/01/2019 05:15,2,0.000,ALERT,212.83,300.87,60.022,1546337704,"201051344000853","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1203536.9,1203536.9,3615,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337738,64564.00
01/01/2019 05:15,2,0.000,ALERT,211.93,299.97,60.033,1546337704,"201051344001145","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1202355.2,1202355.2,7289,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546337740,64565.00
01/01/2019 05:15,2,0.000,ALERT,211.70,299.67,60.049,1546337704,"201051344000438","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1196315.1,1196315.1,7306,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337742,64566.00
01/01/2019 05:15,2,0.000,ALERT,211.25,299.67,60.028,1546337704,"201051344001135","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1184756.0,1184756.0,7296,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546337744,64567.00
01/01/2019 05:15,2,0.000,ALERT,212.16,301.17,60.022,1546337704,"201051344000983","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1203180.9,1203180.9,3610,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337746,64568.00
01/01/2019 05:15,2,0.000,ALERT,211.70,299.37,60.049,1546337704,"201051344001203","174011545737251",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,1193315.5,1193315.5,7363,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337747,64569.00
01/01/2019 05:15,2,0.000,ALERT,211.70,300.27,60.033,1546337704,"201051344001230","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1187979.1,1187979.1,7320,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337749,64570.00
01/01/2019 05:15,2,0.000,ALERT,211.25,299.67,60.028,1546337704,"201051344000646","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1182714.7,1182714.7,7311,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546337751,64571.00
01/01/2019 05:15,2,0.000,ALERT,212.38,300.27,60.017,1546337704,"201051344000867","174011545737251",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,1184676.0,1184676.0,31160,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337753,64572.00
01/01/2019 05:15,2,0.000,ALERT,212.83,300.87,60.017,1546337704,"201051344000633","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1183626.3,1183626.3,31188,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337755,64573.00
01/01/2019 05:15,2,0.000,ALERT,211.25,299.67,60.033,1546337704,"201051344000955","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1201439.1,1201439.1,7316,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337756,64574.00
01/01/2019 05:15,2,0.000,ALERT,212.16,300.27,60.065,1546337704,"201051344000648","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1191582.6,1191582.6,31137,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546337758,64575.00
01/01/2019 05:15,2,0.000,ALERT,212.61,300.87,60.065,1546337704,"201051344000645","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1195830.0,1195830.0,31152,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337760,64576.00
01/01/2019 05:15,2,0.000,ALERT,212.16,301.47,60.017,1546337704,"201051344000569","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1212843.7,1212843.7,3465,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546337762,64577.00
01/01/2019 05:30,2,0.000,ALERT,212.16,301.47,60.033,1546338604,"201051344000579","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1212709.9,1212709.9,3617,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338606,64578.00
01/01/2019 05:30,2,0.000,ALERT,211.48,298.77,60.033,1546338604,"201051344001025","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1197349.1,1197349.1,7353,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546338608,64579.00
01/01/2019 05:30,2,0.000,ALERT,211.48,299.37,60.033,1546338604,"201051344001093","174011545737251",0.00,-6.50,0,297.57,300.87,0.0,0.0,0.000,1189303.2,1189303.2,7349,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546338610,64580.00
01/01/2019 05:30,2,0.000,ALERT,211.93,300.87,60.033,1546338604,"201051344000458","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1198924.6,1198924.6,3618,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338612,64581.00
01/01/2019 05:30,2,0.000,ALERT,211.48,299.97,59.985,1546338604,"201051344000890","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1193899.8,1193899.8,7305,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546338614,64582.00
01/01/2019 05:30,2,0.000,ALERT,211.93,300.57,60.038,1546338604,"201051344000988","174011545737251",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,935760.0,935760.0,3628,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338616,64583.00
01/01/2019 05:30,2,0.000,ALERT,211.93,300.27,60.065,1546338604,"201051344000582","174011545737251",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,1173838.6,1173838.6,7294,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338618,64584.00
01/01/2019 05:30,2,0.000,ALERT,212.16,301.47,60.059,1546338604,"201051344000868","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1185809.5,1185809.5,31170,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338619,64585.00
01/01/2019 05:30,2,0.000,ALERT,212.61,301.17,60.038,1546338604,"201051344000576","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1199054.2,1199054.2,3626,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338621,64586.00
01/01/2019 05:30,2,0.000,ALERT,212.38,300.87,60.043,1546338604,"201051344001158","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1179292.0,1179292.0,3624,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338623,64587.00
01/01/2019 05:30,2,0.000,ALERT,211.70,299.07,60.033,1546338604,"201051344000917","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1190495.7,1190495.7,7314,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338625,64588.00
01/01/2019 05:30,2,0.000,ALERT,211.70,299.07,60.033,1546338604,"201051344000417","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,966807.9,966807.9,7344,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338627,64589.00
01/01/2019 05:30,2,0.000,ALERT,211.93,299.37,60.022,1546338604,"201051344000685","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,1194898.5,1194898.5,7306,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546338628,64590.00
01/01/2019 05:30,2,0.000,ALERT,211.70,298.77,60.033,1546338604,"201051344000651","174011545737251",0.00,-10.00,0,297.57,300.87,0.0,0.0,0.000,1188645.7,1188645.7,7316,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338630,64591.00
01/01/2019 05:30,2,0.000,ALERT,211.70,301.17,60.038,1546338604,"201051344000594","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1203657.7,1203657.7,31116,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546338632,64592.00
01/01/2019 05:30,2,0.000,ALERT,212.38,300.87,60.033,1546338604,"201051344000469","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1187776.6,1187776.6,3625,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338634,64593.00
01/01/2019 05:30,2,0.000,ALERT,211.70,299.67,60.033,1546338604,"201051344000585","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1203386.3,1203386.3,7358,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338636,64594.00
01/01/2019 05:30,2,0.000,ALERT,212.61,300.57,60.033,1546338604,"201051344000853","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1203536.9,1203536.9,3617,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338638,64595.00
01/01/2019 05:30,2,0.000,ALERT,211.70,299.67,60.028,1546338604,"201051344001145","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1202355.2,1202355.2,7291,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546338639,64596.00
01/01/2019 05:30,2,0.000,ALERT,211.70,299.37,60.033,1546338604,"201051344000438","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1196315.1,1196315.1,7308,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338641,64597.00
01/01/2019 05:30,2,0.000,ALERT,211.25,299.37,59.996,1546338604,"201051344001135","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1184756.0,1184756.0,7298,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338643,64598.00
01/01/2019 05:30,2,0.000,ALERT,212.16,300.87,60.038,1546338604,"201051344000983","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1203180.9,1203180.9,3612,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338645,64599.00
01/01/2019 05:30,2,0.000,ALERT,211.70,299.07,60.033,1546338604,"201051344001203","174011545737251",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,1193315.5,1193315.5,7365,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338647,64600.00
01/01/2019 05:30,2,0.000,ALERT,211.48,299.97,60.054,1546338604,"201051344001230","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1187979.1,1187979.1,7322,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338648,64601.00
01/01/2019 05:30,2,0.000,ALERT,211.25,299.37,60.033,1546338604,"201051344000646","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1182714.7,1182714.7,7313,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338650,64602.00
01/01/2019 05:30,2,0.000,ALERT,212.38,300.27,60.038,1546338604,"201051344000867","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1184676.0,1184676.0,31162,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338652,64603.00
01/01/2019 05:30,2,0.000,ALERT,212.83,300.57,60.038,1546338604,"201051344000633","174011545737251",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,1183626.3,1183626.3,31190,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338654,64604.00
01/01/2019 05:30,2,0.000,ALERT,211.25,299.37,59.990,1546338604,"201051344000955","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,1201439.1,1201439.1,7318,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546338656,64605.00
01/01/2019 05:30,2,0.000,ALERT,212.16,299.97,60.038,1546338604,"201051344000648","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1191582.6,1191582.6,31139,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546338658,64606.00
01/01/2019 05:30,2,0.000,ALERT,212.61,300.87,60.038,1546338604,"201051344000645","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1195830.0,1195830.0,31154,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338659,64607.00
01/01/2019 05:30,2,0.000,ALERT,212.16,301.17,60.033,1546338604,"201051344000569","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1212843.7,1212843.7,3467,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546338661,64608.00
01/01/2019 05:45,2,0.000,ALERT,212.38,301.77,60.033,1546339504,"201051344000579","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1212709.9,1212709.9,3619,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339507,64609.00
01/01/2019 05:45,2,0.000,ALERT,211.70,299.07,60.028,1546339504,"201051344001025","174011545737251",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,1197349.1,1197349.1,7355,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339509,64610.00
01/01/2019 05:45,2,0.000,ALERT,211.93,299.67,60.022,1546339504,"201051344001093","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1189303.2,1189303.2,7351,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339510,64611.00
01/01/2019 05:45,2,0.000,ALERT,212.16,301.17,60.033,1546339504,"201051344000458","174011545737251",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,1198924.6,1198924.6,3620,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339512,64612.00
01/01/2019 05:45,2,0.000,ALERT,211.70,299.97,60.006,1546339504,"201051344000890","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1193899.8,1193899.8,7307,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339514,64613.00
01/01/2019 05:45,2,0.000,ALERT,212.16,300.87,60.059,1546339504,"201051344000988","174011545737251",0.00,-8.00,0,295.76,302.37,0.0,0.0,0.000,935760.0,935760.0,3630,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546339516,64614.00
01/01/2019 05:45,2,0.000,ALERT,212.38,300.57,60.006,1546339504,"201051344000582","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1173838.6,1173838.6,7296,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339518,64615.00
01/01/2019 05:45,2,0.000,ALERT,212.38,301.77,60.033,1546339504,"201051344000868","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1185809.5,1185809.5,31172,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339519,64616.00
01/01/2019 05:45,2,0.000,ALERT,212.83,301.77,60.033,1546339504,"201051344000576","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1199054.2,1199054.2,3628,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339521,64617.00
01/01/2019 05:45,2,0.000,ALERT,212.38,301.17,60.033,1546339504,"201051344001158","174011545737251",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,1179292.0,1179292.0,3626,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546339523,64618.00
01/01/2019 05:45,2,0.000,ALERT,212.16,299.37,60.022,1546339504,"201051344000917","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1190495.7,1190495.7,7316,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339525,64619.00
01/01/2019 05:45,2,0.000,ALERT,212.16,299.37,60.022,1546339504,"201051344000417","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,966807.9,966807.9,7346,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339527,64620.00
