ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 05:45,2,0.000,ALERT,212.16,299.67,60.022,1546339504,"201051344000685","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1194898.5,1194898.5,7308,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546339529,64621.00
01/01/2019 05:45,2,0.000,ALERT,211.93,299.07,60.006,1546339504,"201051344000651","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1188645.7,1188645.7,7318,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339530,64622.00
01/01/2019 05:45,2,0.000,ALERT,211.93,301.77,60.001,1546339504,"201051344000594","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1203657.7,1203657.7,31118,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339532,64623.00
01/01/2019 05:45,2,0.000,ALERT,212.38,301.17,60.033,1546339504,"201051344000469","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1187776.6,1187776.6,3627,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339534,64624.00
01/01/2019 05:45,2,0.000,ALERT,211.93,299.97,60.017,1546339504,"201051344000585","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1203386.3,1203386.3,7360,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546339536,64625.00
01/01/2019 05:45,2,0.000,ALERT,212.83,301.17,60.070,1546339504,"201051344000853","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1203536.9,1203536.9,3619,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339538,64626.00
01/01/2019 05:45,2,0.000,ALERT,212.16,299.97,60.028,1546339504,"201051344001145","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1202355.2,1202355.2,7293,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339540,64627.00
01/01/2019 05:45,2,0.000,ALERT,211.93,299.67,60.022,1546339504,"201051344000438","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1196315.1,1196315.1,7310,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339542,64628.00
01/01/2019 05:45,2,0.000,ALERT,211.48,299.67,59.990,1546339504,"201051344001135","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1184756.0,1184756.0,7300,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546339543,64629.00
01/01/2019 05:45,2,0.000,ALERT,212.16,301.17,60.028,1546339504,"201051344000983","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1203180.9,1203180.9,3614,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339545,64630.00
01/01/2019 05:45,2,0.000,ALERT,211.93,299.37,60.022,1546339504,"201051344001203","174011545737251",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,1193315.5,1193315.5,7367,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546339547,64631.00
01/01/2019 05:45,2,0.000,ALERT,211.93,300.27,60.038,1546339504,"201051344001230","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1187979.1,1187979.1,7324,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339549,64632.00
01/01/2019 05:45,2,0.000,ALERT,211.70,299.67,60.022,1546339504,"201051344000646","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1182714.7,1182714.7,7315,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546339551,64633.00
01/01/2019 05:45,2,0.000,ALERT,212.61,300.57,60.033,1546339504,"201051344000867","174011545737251",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,1184676.0,1184676.0,31164,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546339553,64634.00
01/01/2019 05:45,2,0.000,ALERT,213.06,301.17,60.043,1546339504,"201051344000633","174011545737251",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,1183626.3,1183626.3,31192,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339555,64635.00
01/01/2019 05:45,2,0.000,ALERT,211.48,299.67,60.022,1546339504,"201051344000955","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1201439.1,1201439.1,7320,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339556,64636.00
01/01/2019 05:45,2,0.000,ALERT,212.38,300.57,60.033,1546339504,"201051344000648","174011545737251",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,1191582.6,1191582.6,31141,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546339558,64637.00
01/01/2019 05:45,2,0.000,ALERT,212.83,301.17,60.022,1546339504,"201051344000645","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,1195830.0,1195830.0,31156,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546339560,64638.00
01/01/2019 05:45,2,0.000,ALERT,212.38,301.77,59.996,1546339504,"201051344000569","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1212843.7,1212843.7,3469,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546339562,64639.00
01/01/2019 06:00,2,0.000,ALERT,212.16,301.47,60.006,1546340404,"201051344000579","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1212709.9,1212709.9,3621,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340407,64640.00
01/01/2019 06:00,2,0.000,ALERT,211.25,298.77,59.996,1546340404,"201051344001025","174011545737251",0.00,-9.00,0,295.76,301.77,0.0,0.0,0.000,1197349.1,1197349.1,7357,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340409,64641.00
01/01/2019 06:00,2,0.000,ALERT,211.48,299.37,60.006,1546340404,"201051344001093","174011545737251",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,1189303.2,1189303.2,7353,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340411,64642.00
01/01/2019 06:00,2,0.000,ALERT,211.93,300.87,60.012,1546340404,"201051344000458","174011545737251",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,1198924.6,1198924.6,3622,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546340413,64643.00
01/01/2019 06:00,2,0.000,ALERT,211.25,299.97,60.001,1546340404,"201051344000890","174011545737251",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,1193899.8,1193899.8,7309,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340415,64644.00
01/01/2019 06:00,2,0.000,ALERT,211.93,300.57,60.001,1546340404,"201051344000988","174011545737251",0.00,-8.00,0,295.46,302.37,0.0,0.0,0.000,935760.0,935760.0,3632,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546340416,64645.00
01/01/2019 06:00,2,0.000,ALERT,211.93,300.57,60.017,1546340404,"201051344000582","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1173838.6,1173838.6,7298,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340418,64646.00
01/01/2019 06:00,2,0.000,ALERT,212.16,301.47,60.006,1546340404,"201051344000868","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1185809.5,1185809.5,31174,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340420,64647.00
01/01/2019 06:00,2,0.000,ALERT,212.61,301.47,60.033,1546340404,"201051344000576","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1199054.2,1199054.2,3630,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546340422,64648.00
01/01/2019 06:00,2,0.000,ALERT,212.38,300.87,60.012,1546340404,"201051344001158","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1179292.0,1179292.0,3628,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340424,64649.00
01/01/2019 06:00,2,0.000,ALERT,211.70,299.07,60.001,1546340404,"201051344000917","174011545737251",0.00,-6.50,0,295.16,300.57,0.0,0.0,0.000,1190495.7,1190495.7,7318,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340425,64650.00
01/01/2019 06:00,2,0.000,ALERT,211.70,298.77,59.990,1546340404,"201051344000417","174011545737251",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,966807.9,966807.9,7348,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340427,64651.00
01/01/2019 06:00,2,0.000,ALERT,211.70,299.37,59.985,1546340404,"201051344000685","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1194898.5,1194898.5,7310,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340429,64652.00
01/01/2019 06:00,2,0.000,ALERT,211.48,298.77,59.996,1546340404,"201051344000651","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1188645.7,1188645.7,7320,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340431,64653.00
01/01/2019 06:00,2,0.000,ALERT,211.70,301.17,59.990,1546340404,"201051344000594","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1203657.7,1203657.7,31120,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340433,64654.00
01/01/2019 06:00,2,0.000,ALERT,212.38,300.87,60.006,1546340404,"201051344000469","174011545737251",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,1187776.6,1187776.6,3629,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546340434,64655.00
01/01/2019 06:00,2,0.000,ALERT,211.48,299.67,59.959,1546340404,"201051344000585","174011545737251",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,1203386.3,1203386.3,7362,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340436,64656.00
01/01/2019 06:00,2,0.000,ALERT,212.61,300.87,60.006,1546340404,"201051344000853","174011545737251",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,1203536.9,1203536.9,3621,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340438,64657.00
01/01/2019 06:00,2,0.000,ALERT,211.70,299.67,60.006,1546340404,"201051344001145","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,1202355.2,1202355.2,7295,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340440,64658.00
01/01/2019 06:00,2,0.000,ALERT,211.48,299.37,60.006,1546340404,"201051344000438","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1196315.1,1196315.1,7312,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546340442,64659.00
01/01/2019 06:00,2,0.000,ALERT,211.03,299.37,60.022,1546340404,"201051344001135","174011545737251",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,1184756.0,1184756.0,7302,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546340444,64660.00
01/01/2019 06:00,2,0.000,ALERT,212.16,300.87,60.017,1546340404,"201051344000983","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1203180.9,1203180.9,3616,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546340445,64661.00
01/01/2019 06:00,2,0.000,ALERT,211.48,299.07,60.006,1546340404,"201051344001203","174011545737251",0.00,-8.50,0,296.36,302.98,0.0,0.0,0.000,1193315.5,1193315.5,7369,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340447,64662.00
01/01/2019 06:00,2,0.000,ALERT,211.48,299.67,60.001,1546340404,"201051344001230","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1187979.1,1187979.1,7326,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340449,64663.00
01/01/2019 06:00,2,0.000,ALERT,211.25,299.37,59.996,1546340404,"201051344000646","174011545737251",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,1182714.7,1182714.7,7317,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340451,64664.00
01/01/2019 06:00,2,0.000,ALERT,212.38,300.27,60.001,1546340404,"201051344000867","174011545737251",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,1184676.0,1184676.0,31166,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340453,64665.00
01/01/2019 06:00,2,0.000,ALERT,212.83,300.57,60.006,1546340404,"201051344000633","174011545737251",0.00,-8.50,0,296.36,302.68,0.0,0.0,0.000,1183626.3,1183626.3,31194,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340455,64666.00
01/01/2019 06:00,2,0.000,ALERT,211.03,299.37,60.001,1546340404,"201051344000955","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,1201439.1,1201439.1,7322,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340456,64667.00
01/01/2019 06:00,2,0.000,ALERT,212.16,299.97,60.001,1546340404,"201051344000648","174011545737251",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,1191582.6,1191582.6,31143,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340458,64668.00
01/01/2019 06:00,2,0.000,ALERT,212.61,300.57,60.001,1546340404,"201051344000645","174011545737251",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,1195830.0,1195830.0,31158,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546340460,64669.00
01/01/2019 06:00,2,0.000,ALERT,212.16,301.47,60.006,1546340404,"201051344000569","174011545737251",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,1212843.7,1212843.7,3471,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546340462,64670.00
01/01/2019 06:15,2,0.000,ALERT,212.16,301.17,60.028,1546341304,"201051344000579","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1212709.9,1212709.9,3623,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341307,64671.00
01/01/2019 06:15,2,0.000,ALERT,211.03,298.17,60.022,1546341304,"201051344001025","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1197349.1,1197349.1,7359,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341309,64672.00
01/01/2019 06:15,2,0.000,ALERT,211.25,299.07,60.017,1546341304,"201051344001093","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1189303.2,1189303.2,7355,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341311,64673.00
01/01/2019 06:15,2,0.000,ALERT,211.93,300.57,60.033,1546341304,"201051344000458","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1198924.6,1198924.6,3624,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341313,64674.00
01/01/2019 06:15,2,0.000,ALERT,211.25,299.37,60.001,1546341304,"201051344000890","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1193899.8,1193899.8,7311,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341314,64675.00
01/01/2019 06:15,2,0.000,ALERT,211.93,300.27,60.028,1546341304,"201051344000988","174011545737251",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,935760.0,935760.0,3634,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341316,64676.00
01/01/2019 06:15,2,0.000,ALERT,211.70,299.97,59.985,1546341304,"201051344000582","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1173838.6,1173838.6,7300,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341318,64677.00
01/01/2019 06:15,2,0.000,ALERT,212.16,301.17,60.022,1546341304,"201051344000868","174011545737251",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,1185809.5,1185809.5,31176,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341320,64678.00
01/01/2019 06:15,2,0.000,ALERT,212.61,301.17,60.022,1546341304,"201051344000576","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1199054.2,1199054.2,3632,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341322,64679.00
01/01/2019 06:15,2,0.000,ALERT,212.16,300.57,60.022,1546341304,"201051344001158","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1179292.0,1179292.0,3630,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341323,64680.00
01/01/2019 06:15,2,0.000,ALERT,211.48,298.77,60.022,1546341304,"201051344000917","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1190495.7,1190495.7,7320,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341325,64681.00
01/01/2019 06:15,2,0.000,ALERT,211.48,298.77,60.070,1546341304,"201051344000417","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,966807.9,966807.9,7350,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341327,64682.00
01/01/2019 06:15,2,0.000,ALERT,211.70,299.07,60.028,1546341304,"201051344000685","174011545737251",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,1194898.5,1194898.5,7312,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341329,64683.00
01/01/2019 06:15,2,0.000,ALERT,211.48,298.47,60.028,1546341304,"201051344000651","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1188645.7,1188645.7,7322,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341331,64684.00
01/01/2019 06:15,2,0.000,ALERT,211.70,300.87,60.022,1546341304,"201051344000594","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1203657.7,1203657.7,31122,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341333,64685.00
01/01/2019 06:15,2,0.000,ALERT,212.16,300.57,60.028,1546341304,"201051344000469","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1187776.6,1187776.6,3631,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341334,64686.00
01/01/2019 06:15,2,0.000,ALERT,211.48,299.37,60.038,1546341304,"201051344000585","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1203386.3,1203386.3,7364,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341336,64687.00
01/01/2019 06:15,2,0.000,ALERT,212.61,300.27,60.028,1546341304,"201051344000853","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1203536.9,1203536.9,3623,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341338,64688.00
01/01/2019 06:15,2,0.000,ALERT,211.48,299.37,60.022,1546341304,"201051344001145","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1202355.2,1202355.2,7297,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341340,64689.00
01/01/2019 06:15,2,0.000,ALERT,211.48,299.07,60.059,1546341304,"201051344000438","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1196315.1,1196315.1,7314,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341342,64690.00
01/01/2019 06:15,2,0.000,ALERT,211.03,299.07,60.001,1546341304,"201051344001135","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1184756.0,1184756.0,7304,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341344,64691.00
01/01/2019 06:15,2,0.000,ALERT,211.93,300.57,60.065,1546341304,"201051344000983","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1203180.9,1203180.9,3618,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341345,64692.00
01/01/2019 06:15,2,0.000,ALERT,211.48,298.77,60.028,1546341304,"201051344001203","174011545737251",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,1193315.5,1193315.5,7371,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341347,64693.00
01/01/2019 06:15,2,0.000,ALERT,211.25,299.37,60.043,1546341304,"201051344001230","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1187979.1,1187979.1,7328,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341349,64694.00
01/01/2019 06:15,2,0.000,ALERT,211.03,299.07,60.022,1546341304,"201051344000646","174011545737251",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,1182714.7,1182714.7,7319,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341351,64695.00
01/01/2019 06:15,2,0.000,ALERT,212.38,299.97,59.985,1546341304,"201051344000867","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1184676.0,1184676.0,31168,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341353,64696.00
01/01/2019 06:15,2,0.000,ALERT,212.83,300.27,60.022,1546341304,"201051344000633","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1183626.3,1183626.3,31196,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341355,64697.00
01/01/2019 06:15,2,0.000,ALERT,210.80,299.07,60.049,1546341304,"201051344000955","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1201439.1,1201439.1,7324,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341356,64698.00
01/01/2019 06:15,2,0.000,ALERT,212.16,299.67,60.001,1546341304,"201051344000648","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1191582.6,1191582.6,31145,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341358,64699.00
01/01/2019 06:15,2,0.000,ALERT,212.61,300.57,60.028,1546341304,"201051344000645","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1195830.0,1195830.0,31160,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546341360,64700.00
01/01/2019 06:15,2,0.000,ALERT,212.16,301.17,60.028,1546341304,"201051344000569","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1212843.7,1212843.7,3473,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546341362,64701.00
01/01/2019 06:30,2,0.000,ALERT,212.16,300.57,60.012,1546342204,"201051344000579","174011545737251",0.00,-8.00,0,287.65,302.68,0.0,0.0,0.000,1212709.9,1212709.9,3625,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342207,64702.00
01/01/2019 06:30,2,0.000,ALERT,211.25,298.17,60.012,1546342204,"201051344001025","174011545737251",0.00,-9.00,0,284.94,301.77,0.0,0.0,0.000,1197349.1,1197349.1,7361,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342209,64703.00
01/01/2019 06:30,2,0.000,ALERT,211.25,299.07,59.985,1546342204,"201051344001093","174011545737251",0.00,-6.50,0,285.24,301.77,0.0,0.0,0.000,1189303.2,1189303.2,7357,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342210,64704.00
01/01/2019 06:30,2,0.000,ALERT,211.93,299.97,60.012,1546342204,"201051344000458","174011545737251",0.00,-6.50,0,287.05,302.98,0.0,0.0,0.000,1198924.6,1198924.6,3626,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342212,64705.00
01/01/2019 06:30,2,0.000,ALERT,211.25,299.37,60.012,1546342204,"201051344000890","174011545737251",0.00,-8.00,0,285.84,302.37,0.0,0.0,0.000,1193899.8,1193899.8,7313,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342214,64706.00
01/01/2019 06:30,2,0.000,ALERT,211.70,299.97,59.975,1546342204,"201051344000988","174011545737251",0.00,-8.50,0,284.64,301.77,0.0,0.0,0.000,935760.0,935760.0,3636,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342216,64707.00
01/01/2019 06:30,2,0.000,ALERT,211.93,299.97,59.975,1546342204,"201051344000582","174011545737251",0.00,-9.00,0,286.14,302.68,0.0,0.0,0.000,1173838.6,1173838.6,7302,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342218,64708.00
01/01/2019 06:30,2,0.000,ALERT,211.93,300.57,60.017,1546342204,"201051344000868","174011545737251",0.00,-8.50,0,287.65,302.98,0.0,0.0,0.000,1185809.5,1185809.5,31178,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342220,64709.00
01/01/2019 06:30,2,0.000,ALERT,212.61,300.57,59.980,1546342204,"201051344000576","174011545737251",0.00,-8.50,0,287.35,302.37,0.0,0.0,0.000,1199054.2,1199054.2,3634,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546342221,64710.00
01/01/2019 06:30,2,0.000,ALERT,212.16,299.97,60.012,1546342204,"201051344001158","174011545737251",0.00,-8.50,0,286.74,301.77,0.0,0.0,0.000,1179292.0,1179292.0,3632,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342223,64711.00
01/01/2019 06:30,2,0.000,ALERT,211.48,298.47,60.017,1546342204,"201051344000917","174011545737251",0.00,-7.00,0,284.34,301.47,0.0,0.0,0.000,1190495.7,1190495.7,7322,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546342225,64712.00
01/01/2019 06:30,2,0.000,ALERT,211.70,298.77,60.017,1546342204,"201051344000417","174011545737251",0.00,-8.50,0,284.94,301.47,0.0,0.0,0.000,966807.9,966807.9,7352,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546342227,64713.00
01/01/2019 06:30,2,0.000,ALERT,211.70,299.07,60.012,1546342204,"201051344000685","174011545737251",0.00,-8.00,0,285.54,302.07,0.0,0.0,0.000,1194898.5,1194898.5,7314,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342229,64714.00
01/01/2019 06:30,2,0.000,ALERT,211.48,298.47,59.969,1546342204,"201051344000651","174011545737251",0.00,-10.00,0,284.94,300.87,0.0,0.0,0.000,1188645.7,1188645.7,7324,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342230,64715.00
01/01/2019 06:30,2,0.000,ALERT,211.70,300.57,60.028,1546342204,"201051344000594","174011545737251",0.00,-8.50,0,286.74,302.37,0.0,0.0,0.000,1203657.7,1203657.7,31124,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342232,64716.00
01/01/2019 06:30,2,0.000,ALERT,212.16,299.97,60.012,1546342204,"201051344000469","174011545737251",0.00,-9.00,0,286.14,301.77,0.0,0.0,0.000,1187776.6,1187776.6,3633,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342234,64717.00
01/01/2019 06:30,2,0.000,ALERT,211.48,299.37,60.001,1546342204,"201051344000585","174011545737251",0.00,-8.00,0,284.94,302.07,0.0,0.0,0.000,1203386.3,1203386.3,7366,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342236,64718.00
01/01/2019 06:30,2,0.000,ALERT,212.61,299.97,60.012,1546342204,"201051344000853","174011545737251",0.00,-8.50,0,287.05,302.07,0.0,0.0,0.000,1203536.9,1203536.9,3625,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342238,64719.00
01/01/2019 06:30,2,0.000,ALERT,211.70,299.37,60.017,1546342204,"201051344001145","174011545737251",0.00,-8.50,0,285.84,302.07,0.0,0.0,0.000,1202355.2,1202355.2,7299,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342240,64720.00
01/01/2019 06:30,2,0.000,ALERT,211.48,299.07,60.017,1546342204,"201051344000438","174011545737251",0.00,-9.00,0,285.54,301.77,0.0,0.0,0.000,1196315.1,1196315.1,7316,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342242,64721.00
01/01/2019 06:30,2,0.000,ALERT,211.03,299.07,60.059,1546342204,"201051344001135","174011545737251",0.00,-8.50,0,285.54,301.77,0.0,0.0,0.000,1184756.0,1184756.0,7306,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342243,64722.00
01/01/2019 06:30,2,0.000,ALERT,211.93,300.27,60.033,1546342204,"201051344000983","174011545737251",0.00,-8.50,0,287.05,302.37,0.0,0.0,0.000,1203180.9,1203180.9,3620,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342245,64723.00
01/01/2019 06:30,2,0.000,ALERT,211.48,298.77,60.033,1546342204,"201051344001203","174011545737251",0.00,-9.00,0,285.24,302.68,0.0,0.0,0.000,1193315.5,1193315.5,7373,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342247,64724.00
01/01/2019 06:30,2,0.000,ALERT,211.48,299.37,60.017,1546342204,"201051344001230","174011545737251",0.00,-8.50,0,285.84,302.37,0.0,0.0,0.000,1187979.1,1187979.1,7330,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546342249,64725.00
01/01/2019 06:30,2,0.000,ALERT,211.03,299.07,60.017,1546342204,"201051344000646","174011545737251",0.00,-8.50,0,284.94,301.77,0.0,0.0,0.000,1182714.7,1182714.7,7321,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342251,64726.00
01/01/2019 06:30,2,0.000,ALERT,212.38,299.37,60.017,1546342204,"201051344000867","174011545737251",0.00,-8.00,0,286.44,302.37,0.0,0.0,0.000,1184676.0,1184676.0,31170,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546342252,64727.00
01/01/2019 06:30,2,0.000,ALERT,212.83,299.67,60.017,1546342204,"201051344000633","174011545737251",0.00,-8.50,0,285.54,301.47,0.0,0.0,0.000,1183626.3,1183626.3,31198,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546342254,64728.00
01/01/2019 06:30,2,0.000,ALERT,211.03,299.07,59.985,1546342204,"201051344000955","174011545737251",0.00,-8.50,0,285.24,301.77,0.0,0.0,0.000,1201439.1,1201439.1,7326,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546342256,64729.00
01/01/2019 06:30,2,0.000,ALERT,212.16,299.37,60.012,1546342204,"201051344000648","174011545737251",0.00,-10.00,0,286.14,301.77,0.0,0.0,0.000,1191582.6,1191582.6,31147,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546342258,64730.00
01/01/2019 06:30,2,0.000,ALERT,212.38,299.97,59.975,1546342204,"201051344000645","174011545737251",0.00,-8.00,0,287.05,302.07,0.0,0.0,0.000,1195830.0,1195830.0,31162,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342260,64731.00
01/01/2019 06:30,2,0.000,ALERT,212.16,300.57,60.017,1546342204,"201051344000569","174011545737251",0.00,-8.50,0,287.65,302.98,0.0,0.0,0.000,1212843.7,1212843.7,3475,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546342261,64732.00
01/01/2019 06:45,2,0.000,ALERT,211.70,300.27,59.985,1546343103,"201051344000579","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1212709.9,1212709.9,3627,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343106,64733.00
01/01/2019 06:45,2,0.000,ALERT,211.03,298.17,60.001,1546343103,"201051344001025","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1197349.1,1197349.1,7363,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343108,64734.00
01/01/2019 06:45,2,0.000,ALERT,211.03,298.77,60.006,1546343103,"201051344001093","174011545737251",0.00,-7.00,0,297.26,300.57,0.0,0.0,0.000,1189303.2,1189303.2,7359,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343110,64735.00
01/01/2019 06:45,2,0.000,ALERT,211.70,299.97,60.012,1546343103,"201051344000458","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1198924.6,1198924.6,3628,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343112,64736.00
01/01/2019 06:45,2,0.000,ALERT,211.03,299.07,59.948,1546343103,"201051344000890","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1193899.8,1193899.8,7315,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546343114,64737.00
01/01/2019 06:45,2,0.000,ALERT,211.48,299.67,60.054,1546343103,"201051344000988","174011545737251",0.00,-8.00,0,295.46,301.77,0.0,0.0,0.000,935760.0,935760.0,3638,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343115,64738.00
01/01/2019 06:45,2,0.000,ALERT,211.70,299.67,60.006,1546343103,"201051344000582","174011545737251",0.00,-9.00,0,298.17,301.47,0.0,0.0,0.000,1173838.6,1173838.6,7304,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343117,64739.00
01/01/2019 06:45,2,0.000,ALERT,211.70,300.57,60.006,1546343103,"201051344000868","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1185809.5,1185809.5,31180,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546343119,64740.00
01/01/2019 06:45,2,0.000,ALERT,212.16,300.27,60.012,1546343103,"201051344000576","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1199054.2,1199054.2,3636,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343121,64741.00
01/01/2019 06:45,2,0.000,ALERT,211.93,299.67,60.028,1546343103,"201051344001158","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1179292.0,1179292.0,3634,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343123,64742.00
01/01/2019 06:45,2,0.000,ALERT,211.25,298.47,60.038,1546343103,"201051344000917","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1190495.7,1190495.7,7324,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343124,64743.00
01/01/2019 06:45,2,0.000,ALERT,211.48,298.47,59.975,1546343103,"201051344000417","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,966807.9,966807.9,7354,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343126,64744.00
01/01/2019 06:45,2,0.000,ALERT,211.48,298.77,60.006,1546343103,"201051344000685","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1194898.5,1194898.5,7316,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546343128,64745.00
01/01/2019 06:45,2,0.000,ALERT,211.25,298.17,59.980,1546343103,"201051344000651","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1188645.7,1188645.7,7326,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343130,64746.00
01/01/2019 06:45,2,0.000,ALERT,211.25,300.27,60.006,1546343103,"201051344000594","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1203657.7,1203657.7,31126,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343132,64747.00
01/01/2019 06:45,2,0.000,ALERT,211.93,299.97,59.964,1546343103,"201051344000469","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1187776.6,1187776.6,3635,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343134,64748.00
01/01/2019 06:45,2,0.000,ALERT,211.25,299.07,60.001,1546343103,"201051344000585","174011545737251",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,1203386.3,1203386.3,7368,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546343135,64749.00
01/01/2019 06:45,2,0.000,ALERT,212.16,299.67,60.012,1546343103,"201051344000853","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1203536.9,1203536.9,3627,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343137,64750.00
01/01/2019 06:45,2,0.000,ALERT,211.48,299.07,60.006,1546343103,"201051344001145","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1202355.2,1202355.2,7301,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343139,64751.00
01/01/2019 06:45,2,0.000,ALERT,211.25,298.77,60.006,1546343103,"201051344000438","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1196315.1,1196315.1,7318,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546343141,64752.00
01/01/2019 06:45,2,0.000,ALERT,210.80,299.07,60.012,1546343103,"201051344001135","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1184756.0,1184756.0,7308,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343143,64753.00
01/01/2019 06:45,2,0.000,ALERT,211.70,299.97,60.012,1546343103,"201051344000983","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1203180.9,1203180.9,3622,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343145,64754.00
01/01/2019 06:45,2,0.000,ALERT,211.25,298.47,60.006,1546343103,"201051344001203","174011545737251",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,1193315.5,1193315.5,7375,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343146,64755.00
01/01/2019 06:45,2,0.000,ALERT,211.03,299.07,60.049,1546343103,"201051344001230","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1187979.1,1187979.1,7332,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546343148,64756.00
01/01/2019 06:45,2,0.000,ALERT,210.80,298.77,59.948,1546343103,"201051344000646","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1182714.7,1182714.7,7323,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343150,64757.00
01/01/2019 06:45,2,0.000,ALERT,211.93,299.37,60.012,1546343103,"201051344000867","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1184676.0,1184676.0,31172,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546343152,64758.00
01/01/2019 06:45,2,0.000,ALERT,212.38,299.67,60.006,1546343103,"201051344000633","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,1183626.3,1183626.3,31200,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546343154,64759.00
01/01/2019 06:45,2,0.000,ALERT,210.80,298.77,60.006,1546343103,"201051344000955","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1201439.1,1201439.1,7328,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343156,64760.00
01/01/2019 06:45,2,0.000,ALERT,211.70,299.07,60.012,1546343103,"201051344000648","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1191582.6,1191582.6,31149,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546343157,64761.00
01/01/2019 06:45,2,0.000,ALERT,212.16,299.67,60.006,1546343103,"201051344000645","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1195830.0,1195830.0,31164,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546343159,64762.00
01/01/2019 06:45,2,0.000,ALERT,211.70,300.27,60.006,1546343103,"201051344000569","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1212843.7,1212843.7,3477,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546343161,64763.00
01/01/2019 07:00,2,0.000,ALERT,211.70,300.57,60.006,1546344004,"201051344000579","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1212709.9,1212709.9,3629,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344007,64764.00
01/01/2019 07:00,2,0.000,ALERT,210.80,298.17,60.012,1546344004,"201051344001025","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1197349.1,1197349.1,7365,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344009,64765.00
