ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 07:00,2,0.000,ALERT,211.03,299.07,60.012,1546344004,"201051344001093","174011545737251",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,1189303.2,1189303.2,7361,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344011,64766.00
01/01/2019 07:00,2,0.000,ALERT,211.48,299.67,60.012,1546344004,"201051344000458","174011545737251",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,1198924.6,1198924.6,3630,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344012,64767.00
01/01/2019 07:00,2,0.000,ALERT,210.80,299.37,60.049,1546344004,"201051344000890","174011545737251",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,1193899.8,1193899.8,7317,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344014,64768.00
01/01/2019 07:00,2,0.000,ALERT,211.48,299.67,60.017,1546344004,"201051344000988","174011545737251",0.00,-8.00,0,294.86,301.47,0.0,0.0,0.000,935760.0,935760.0,3640,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344016,64769.00
01/01/2019 07:00,2,0.000,ALERT,211.48,299.97,59.964,1546344004,"201051344000582","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1173838.6,1173838.6,7306,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344018,64770.00
01/01/2019 07:00,2,0.000,ALERT,211.70,300.57,60.017,1546344004,"201051344000868","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1185809.5,1185809.5,31182,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344020,64771.00
01/01/2019 07:00,2,0.000,ALERT,212.16,300.27,59.975,1546344004,"201051344000576","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,1199054.2,1199054.2,3638,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344021,64772.00
01/01/2019 07:00,2,0.000,ALERT,211.93,299.97,60.012,1546344004,"201051344001158","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1179292.0,1179292.0,3636,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344023,64773.00
01/01/2019 07:00,2,0.000,ALERT,211.25,298.47,60.006,1546344004,"201051344000917","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1190495.7,1190495.7,7326,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344025,64774.00
01/01/2019 07:00,2,0.000,ALERT,211.25,298.47,60.012,1546344004,"201051344000417","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,966807.9,966807.9,7356,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344027,64775.00
01/01/2019 07:00,2,0.000,ALERT,211.25,299.07,60.022,1546344004,"201051344000685","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1194898.5,1194898.5,7318,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344029,64776.00
01/01/2019 07:00,2,0.000,ALERT,211.03,298.17,60.017,1546344004,"201051344000651","174011545737251",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,1188645.7,1188645.7,7328,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344031,64777.00
01/01/2019 07:00,2,0.000,ALERT,211.25,300.27,60.012,1546344004,"201051344000594","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1203657.7,1203657.7,31128,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344032,64778.00
01/01/2019 07:00,2,0.000,ALERT,211.70,299.97,60.006,1546344004,"201051344000469","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1187776.6,1187776.6,3637,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344034,64779.00
01/01/2019 07:00,2,0.000,ALERT,211.03,299.07,60.012,1546344004,"201051344000585","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1203386.3,1203386.3,7370,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344036,64780.00
01/01/2019 07:00,2,0.000,ALERT,212.16,299.67,60.012,1546344004,"201051344000853","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1203536.9,1203536.9,3629,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344038,64781.00
01/01/2019 07:00,2,0.000,ALERT,211.25,299.07,60.054,1546344004,"201051344001145","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1202355.2,1202355.2,7303,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344040,64782.00
01/01/2019 07:00,2,0.000,ALERT,211.03,299.07,60.001,1546344004,"201051344000438","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1196315.1,1196315.1,7320,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344042,64783.00
01/01/2019 07:00,2,0.000,ALERT,210.57,299.07,60.006,1546344004,"201051344001135","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1184756.0,1184756.0,7310,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344043,64784.00
01/01/2019 07:00,2,0.000,ALERT,211.70,299.97,60.012,1546344004,"201051344000983","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1203180.9,1203180.9,3624,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344045,64785.00
01/01/2019 07:00,2,0.000,ALERT,211.03,298.47,60.006,1546344004,"201051344001203","174011545737251",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,1193315.5,1193315.5,7377,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344047,64786.00
01/01/2019 07:00,2,0.000,ALERT,211.03,299.37,60.017,1546344004,"201051344001230","174011545737251",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,1187979.1,1187979.1,7334,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344049,64787.00
01/01/2019 07:00,2,0.000,ALERT,210.80,298.77,60.012,1546344004,"201051344000646","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1182714.7,1182714.7,7325,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344051,64788.00
01/01/2019 07:00,2,0.000,ALERT,211.93,299.37,60.006,1546344004,"201051344000867","174011545737251",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,1184676.0,1184676.0,31174,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344053,64789.00
01/01/2019 07:00,2,0.000,ALERT,212.38,299.67,60.012,1546344004,"201051344000633","174011545737251",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,1183626.3,1183626.3,31202,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344054,64790.00
01/01/2019 07:00,2,0.000,ALERT,210.57,299.07,60.012,1546344004,"201051344000955","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,1201439.1,1201439.1,7330,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344056,64791.00
01/01/2019 07:00,2,0.000,ALERT,211.70,299.07,60.017,1546344004,"201051344000648","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1191582.6,1191582.6,31151,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344058,64792.00
01/01/2019 07:00,2,0.000,ALERT,212.16,299.67,60.012,1546344004,"201051344000645","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1195830.0,1195830.0,31166,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344060,64793.00
01/01/2019 07:00,2,0.000,ALERT,211.70,300.27,60.012,1546344004,"201051344000569","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1212843.7,1212843.7,3479,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344062,64794.00
01/01/2019 07:15,2,0.000,ALERT,211.70,300.57,60.022,1546344904,"201051344000579","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1212709.9,1212709.9,3631,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344907,64795.00
01/01/2019 07:15,2,0.000,ALERT,211.03,298.47,60.017,1546344904,"201051344001025","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1197349.1,1197349.1,7367,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344908,64796.00
01/01/2019 07:15,2,0.000,ALERT,211.03,299.37,60.012,1546344904,"201051344001093","174011545737251",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,1189303.2,1189303.2,7363,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344910,64797.00
01/01/2019 07:15,2,0.000,ALERT,211.48,299.67,60.022,1546344904,"201051344000458","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1198924.6,1198924.6,3632,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344912,64798.00
01/01/2019 07:15,2,0.000,ALERT,211.03,299.67,60.017,1546344904,"201051344000890","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,1193899.8,1193899.8,7319,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344914,64799.00
01/01/2019 07:15,2,0.000,ALERT,211.48,299.67,60.017,1546344904,"201051344000988","174011545737251",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,935760.0,935760.0,3642,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344916,64800.00
01/01/2019 07:15,2,0.000,ALERT,211.70,300.27,59.990,1546344904,"201051344000582","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1173838.6,1173838.6,7308,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344917,64801.00
01/01/2019 07:15,2,0.000,ALERT,211.70,300.57,59.985,1546344904,"201051344000868","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1185809.5,1185809.5,31184,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344919,64802.00
01/01/2019 07:15,2,0.000,ALERT,212.16,300.57,60.022,1546344904,"201051344000576","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1199054.2,1199054.2,3640,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344921,64803.00
01/01/2019 07:15,2,0.000,ALERT,211.70,299.97,60.022,1546344904,"201051344001158","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1179292.0,1179292.0,3638,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344923,64804.00
01/01/2019 07:15,2,0.000,ALERT,211.25,298.77,60.017,1546344904,"201051344000917","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1190495.7,1190495.7,7328,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344925,64805.00
01/01/2019 07:15,2,0.000,ALERT,211.25,298.77,60.012,1546344904,"201051344000417","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,966807.9,966807.9,7358,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344926,64806.00
01/01/2019 07:15,2,0.000,ALERT,211.48,299.37,60.012,1546344904,"201051344000685","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1194898.5,1194898.5,7320,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344928,64807.00
01/01/2019 07:15,2,0.000,ALERT,211.25,298.47,59.996,1546344904,"201051344000651","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1188645.7,1188645.7,7330,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344930,64808.00
01/01/2019 07:15,2,0.000,ALERT,211.25,300.27,60.017,1546344904,"201051344000594","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1203657.7,1203657.7,31130,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344932,64809.00
01/01/2019 07:15,2,0.000,ALERT,211.70,299.97,60.038,1546344904,"201051344000469","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1187776.6,1187776.6,3639,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344934,64810.00
01/01/2019 07:15,2,0.000,ALERT,211.25,299.67,60.012,1546344904,"201051344000585","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1203386.3,1203386.3,7372,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344936,64811.00
01/01/2019 07:15,2,0.000,ALERT,212.16,299.67,60.059,1546344904,"201051344000853","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1203536.9,1203536.9,3631,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344938,64812.00
01/01/2019 07:15,2,0.000,ALERT,211.48,299.67,60.012,1546344904,"201051344001145","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1202355.2,1202355.2,7305,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344939,64813.00
01/01/2019 07:15,2,0.000,ALERT,211.25,299.37,60.054,1546344904,"201051344000438","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1196315.1,1196315.1,7322,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344941,64814.00
01/01/2019 07:15,2,0.000,ALERT,210.80,299.37,60.006,1546344904,"201051344001135","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1184756.0,1184756.0,7312,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344943,64815.00
01/01/2019 07:15,2,0.000,ALERT,211.48,299.97,60.017,1546344904,"201051344000983","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1203180.9,1203180.9,3626,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344945,64816.00
01/01/2019 07:15,2,0.000,ALERT,211.25,299.07,60.017,1546344904,"201051344001203","174011545737251",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,1193315.5,1193315.5,7379,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344947,64817.00
01/01/2019 07:15,2,0.000,ALERT,211.03,299.67,60.012,1546344904,"201051344001230","174011545737251",0.00,-8.50,0,297.87,300.87,0.0,0.0,0.000,1187979.1,1187979.1,7336,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344948,64818.00
01/01/2019 07:15,2,0.000,ALERT,210.80,299.07,59.985,1546344904,"201051344000646","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1182714.7,1182714.7,7327,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344950,64819.00
01/01/2019 07:15,2,0.000,ALERT,211.93,299.37,60.022,1546344904,"201051344000867","174011545737251",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,1184676.0,1184676.0,31176,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344952,64820.00
01/01/2019 07:15,2,0.000,ALERT,212.38,299.67,60.038,1546344904,"201051344000633","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,1183626.3,1183626.3,31204,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344954,64821.00
01/01/2019 07:15,2,0.000,ALERT,210.80,299.37,60.017,1546344904,"201051344000955","174011545737251",0.00,-8.00,0,297.26,300.57,0.0,0.0,0.000,1201439.1,1201439.1,7332,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344956,64822.00
01/01/2019 07:15,2,0.000,ALERT,211.70,299.37,60.017,1546344904,"201051344000648","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1191582.6,1191582.6,31153,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344957,64823.00
01/01/2019 07:15,2,0.000,ALERT,212.16,299.67,60.022,1546344904,"201051344000645","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1195830.0,1195830.0,31168,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546344959,64824.00
01/01/2019 07:15,2,0.000,ALERT,211.70,300.27,60.022,1546344904,"201051344000569","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1212843.7,1212843.7,3481,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546344961,64825.00
01/01/2019 07:30,2,0.000,ALERT,211.25,299.97,60.070,1546345804,"201051344000579","174011545737251",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,1212709.9,1212709.9,3633,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345807,64826.00
01/01/2019 07:30,2,0.000,ALERT,210.57,298.17,60.081,1546345804,"201051344001025","174011545737251",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,1197349.1,1197349.1,7369,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345809,64827.00
01/01/2019 07:30,2,0.000,ALERT,210.80,299.07,60.033,1546345804,"201051344001093","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1189303.2,1189303.2,7365,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345811,64828.00
01/01/2019 07:30,2,0.000,ALERT,211.25,299.37,60.075,1546345804,"201051344000458","174011545737251",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,1198924.6,1198924.6,3634,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345813,64829.00
01/01/2019 07:30,2,0.000,ALERT,210.80,299.07,60.038,1546345804,"201051344000890","174011545737251",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,1193899.8,1193899.8,7321,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546345815,64830.00
01/01/2019 07:30,2,0.000,ALERT,211.03,299.07,60.038,1546345804,"201051344000988","174011545737251",0.00,-8.00,0,294.26,301.17,0.0,0.0,0.000,935760.0,935760.0,3644,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345817,64831.00
01/01/2019 07:30,2,0.000,ALERT,211.25,299.67,59.996,1546345804,"201051344000582","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1173838.6,1173838.6,7310,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546345818,64832.00
01/01/2019 07:30,2,0.000,ALERT,211.25,299.97,59.990,1546345804,"201051344000868","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,1185809.5,1185809.5,31186,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345820,64833.00
01/01/2019 07:30,2,0.000,ALERT,211.70,299.67,59.985,1546345804,"201051344000576","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,1199054.2,1199054.2,3642,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345822,64834.00
01/01/2019 07:30,2,0.000,ALERT,211.48,299.37,60.033,1546345804,"201051344001158","174011545737251",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,1179292.0,1179292.0,3640,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345824,64835.00
01/01/2019 07:30,2,0.000,ALERT,211.03,298.47,60.038,1546345804,"201051344000917","174011545737251",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,1190495.7,1190495.7,7330,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345826,64836.00
01/01/2019 07:30,2,0.000,ALERT,211.03,298.47,60.022,1546345804,"201051344000417","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,966807.9,966807.9,7360,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546345827,64837.00
01/01/2019 07:30,2,0.000,ALERT,211.03,298.77,60.038,1546345804,"201051344000685","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1194898.5,1194898.5,7322,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345829,64838.00
01/01/2019 07:30,2,0.000,ALERT,211.03,298.17,60.043,1546345804,"201051344000651","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1188645.7,1188645.7,7332,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345831,64839.00
01/01/2019 07:30,2,0.000,ALERT,211.03,299.67,60.033,1546345804,"201051344000594","174011545737251",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,1203657.7,1203657.7,31132,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546345833,64840.00
01/01/2019 07:30,2,0.000,ALERT,211.48,299.37,60.033,1546345804,"201051344000469","174011545737251",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,1187776.6,1187776.6,3641,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546345835,64841.00
01/01/2019 07:30,2,0.000,ALERT,211.03,299.07,60.038,1546345804,"201051344000585","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,1203386.3,1203386.3,7374,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345836,64842.00
01/01/2019 07:30,2,0.000,ALERT,211.70,299.07,60.028,1546345804,"201051344000853","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,1203536.9,1203536.9,3633,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345838,64843.00
01/01/2019 07:30,2,0.000,ALERT,211.25,299.07,60.038,1546345804,"201051344001145","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1202355.2,1202355.2,7307,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345840,64844.00
01/01/2019 07:30,2,0.000,ALERT,210.80,298.77,60.017,1546345804,"201051344000438","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1196315.1,1196315.1,7324,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546345842,64845.00
01/01/2019 07:30,2,0.000,ALERT,210.57,298.77,60.028,1546345804,"201051344001135","174011545737251",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,1184756.0,1184756.0,7314,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345844,64846.00
01/01/2019 07:30,2,0.000,ALERT,211.25,299.37,60.033,1546345804,"201051344000983","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,1203180.9,1203180.9,3628,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546345845,64847.00
01/01/2019 07:30,2,0.000,ALERT,210.80,298.47,60.038,1546345804,"201051344001203","174011545737251",0.00,-8.50,0,296.06,302.37,0.0,0.0,0.000,1193315.5,1193315.5,7381,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345847,64848.00
01/01/2019 07:30,2,0.000,ALERT,210.80,299.07,60.038,1546345804,"201051344001230","174011545737251",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,1187979.1,1187979.1,7338,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345849,64849.00
01/01/2019 07:30,2,0.000,ALERT,210.57,298.77,60.033,1546345804,"201051344000646","174011545737251",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,1182714.7,1182714.7,7329,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546345851,64850.00
01/01/2019 07:30,2,0.000,ALERT,211.48,298.47,60.028,1546345804,"201051344000867","174011545737251",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,1184676.0,1184676.0,31178,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345853,64851.00
01/01/2019 07:30,2,0.000,ALERT,211.93,299.07,60.038,1546345804,"201051344000633","174011545737251",0.00,-8.50,0,295.16,301.17,0.0,0.0,0.000,1183626.3,1183626.3,31206,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345855,64852.00
01/01/2019 07:30,2,0.000,ALERT,210.35,298.77,60.043,1546345804,"201051344000955","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1201439.1,1201439.1,7334,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345856,64853.00
01/01/2019 07:30,2,0.000,ALERT,211.48,298.47,60.033,1546345804,"201051344000648","174011545737251",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,1191582.6,1191582.6,31155,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345858,64854.00
01/01/2019 07:30,2,0.000,ALERT,211.70,299.07,59.980,1546345804,"201051344000645","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1195830.0,1195830.0,31170,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345860,64855.00
01/01/2019 07:30,2,0.000,ALERT,211.25,299.67,60.033,1546345804,"201051344000569","174011545737251",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,1212843.7,1212843.7,3483,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546345862,64856.00
01/01/2019 07:45,2,0.000,ALERT,211.25,299.97,60.006,1546346704,"201051344000579","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1212709.9,1212709.9,3635,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346706,64857.00
01/01/2019 07:45,2,0.000,ALERT,210.35,297.57,60.054,1546346704,"201051344001025","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1197349.1,1197349.1,7371,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346708,64858.00
01/01/2019 07:45,2,0.000,ALERT,210.57,298.47,60.006,1546346704,"201051344001093","174011545737251",0.00,-6.50,0,296.96,300.27,0.0,0.0,0.000,1189303.2,1189303.2,7367,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346710,64859.00
01/01/2019 07:45,2,0.000,ALERT,211.03,299.37,60.017,1546346704,"201051344000458","174011545737251",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,1198924.6,1198924.6,3636,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346712,64860.00
01/01/2019 07:45,2,0.000,ALERT,210.35,298.77,60.012,1546346704,"201051344000890","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1193899.8,1193899.8,7323,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346714,64861.00
01/01/2019 07:45,2,0.000,ALERT,211.03,299.07,60.006,1546346704,"201051344000988","174011545737251",0.00,-8.00,0,294.56,300.87,0.0,0.0,0.000,935760.0,935760.0,3646,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346716,64862.00
01/01/2019 07:45,2,0.000,ALERT,211.03,299.37,60.022,1546346704,"201051344000582","174011545737251",0.00,-9.00,0,297.87,301.17,0.0,0.0,0.000,1173838.6,1173838.6,7312,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546346717,64863.00
01/01/2019 07:45,2,0.000,ALERT,211.25,299.97,60.006,1546346704,"201051344000868","174011545737251",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,1185809.5,1185809.5,31188,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546346719,64864.00
01/01/2019 07:45,2,0.000,ALERT,211.70,299.97,60.006,1546346704,"201051344000576","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1199054.2,1199054.2,3644,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346721,64865.00
01/01/2019 07:45,2,0.000,ALERT,211.48,299.37,60.012,1546346704,"201051344001158","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1179292.0,1179292.0,3642,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546346723,64866.00
01/01/2019 07:45,2,0.000,ALERT,210.57,297.87,60.012,1546346704,"201051344000917","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1190495.7,1190495.7,7332,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346725,64867.00
01/01/2019 07:45,2,0.000,ALERT,210.80,297.87,60.012,1546346704,"201051344000417","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,966807.9,966807.9,7362,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346726,64868.00
01/01/2019 07:45,2,0.000,ALERT,210.80,298.17,60.012,1546346704,"201051344000685","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1194898.5,1194898.5,7324,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346728,64869.00
01/01/2019 07:45,2,0.000,ALERT,210.57,297.57,59.985,1546346704,"201051344000651","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1188645.7,1188645.7,7334,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346730,64870.00
01/01/2019 07:45,2,0.000,ALERT,210.80,299.97,60.022,1546346704,"201051344000594","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1203657.7,1203657.7,31134,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346732,64871.00
01/01/2019 07:45,2,0.000,ALERT,211.48,299.37,60.012,1546346704,"201051344000469","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1187776.6,1187776.6,3643,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346734,64872.00
01/01/2019 07:45,2,0.000,ALERT,210.57,298.47,60.012,1546346704,"201051344000585","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,1203386.3,1203386.3,7376,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346736,64873.00
01/01/2019 07:45,2,0.000,ALERT,211.70,299.37,60.012,1546346704,"201051344000853","174011545737251",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,1203536.9,1203536.9,3635,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346738,64874.00
01/01/2019 07:45,2,0.000,ALERT,210.80,298.47,60.012,1546346704,"201051344001145","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1202355.2,1202355.2,7309,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346739,64875.00
01/01/2019 07:45,2,0.000,ALERT,210.57,298.47,60.012,1546346704,"201051344000438","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1196315.1,1196315.1,7326,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346741,64876.00
01/01/2019 07:45,2,0.000,ALERT,210.12,298.17,60.012,1546346704,"201051344001135","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1184756.0,1184756.0,7316,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346743,64877.00
01/01/2019 07:45,2,0.000,ALERT,211.25,299.37,60.017,1546346704,"201051344000983","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1203180.9,1203180.9,3630,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346745,64878.00
01/01/2019 07:45,2,0.000,ALERT,210.57,297.87,60.012,1546346704,"201051344001203","174011545737251",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,1193315.5,1193315.5,7383,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346747,64879.00
01/01/2019 07:45,2,0.000,ALERT,210.57,298.77,60.012,1546346704,"201051344001230","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1187979.1,1187979.1,7340,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346749,64880.00
01/01/2019 07:45,2,0.000,ALERT,210.35,298.17,59.980,1546346704,"201051344000646","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1182714.7,1182714.7,7331,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346750,64881.00
01/01/2019 07:45,2,0.000,ALERT,211.48,298.77,60.006,1546346704,"201051344000867","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1184676.0,1184676.0,31180,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346752,64882.00
01/01/2019 07:45,2,0.000,ALERT,211.93,299.07,60.012,1546346704,"201051344000633","174011545737251",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,1183626.3,1183626.3,31208,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346754,64883.00
01/01/2019 07:45,2,0.000,ALERT,210.12,298.47,60.012,1546346704,"201051344000955","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,1201439.1,1201439.1,7336,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346756,64884.00
01/01/2019 07:45,2,0.000,ALERT,211.25,298.47,60.028,1546346704,"201051344000648","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1191582.6,1191582.6,31157,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546346758,64885.00
01/01/2019 07:45,2,0.000,ALERT,211.70,299.37,59.990,1546346704,"201051344000645","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1195830.0,1195830.0,31172,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546346759,64886.00
01/01/2019 07:45,2,0.000,ALERT,211.25,299.97,60.006,1546346704,"201051344000569","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1212843.7,1212843.7,3485,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546346761,64887.00
01/01/2019 08:00,2,0.000,ALERT,211.03,299.37,60.022,1546347604,"201051344000579","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,1212709.9,1212709.9,3637,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347607,64888.00
01/01/2019 08:00,2,0.000,ALERT,210.35,297.87,60.017,1546347604,"201051344001025","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,1197349.1,1197349.1,7373,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347609,64889.00
01/01/2019 08:00,2,0.000,ALERT,210.57,298.47,60.022,1546347604,"201051344001093","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1189303.2,1189303.2,7369,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347611,64890.00
01/01/2019 08:00,2,0.000,ALERT,211.03,298.77,59.985,1546347604,"201051344000458","174011545737251",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,1198924.6,1198924.6,3638,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347613,64891.00
01/01/2019 08:00,2,0.000,ALERT,210.35,298.77,60.022,1546347604,"201051344000890","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1193899.8,1193899.8,7325,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546347615,64892.00
01/01/2019 08:00,2,0.000,ALERT,210.80,298.47,60.022,1546347604,"201051344000988","174011545737251",0.00,-8.00,0,293.66,300.27,0.0,0.0,0.000,935760.0,935760.0,3648,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347617,64893.00
01/01/2019 08:00,2,0.000,ALERT,211.03,299.37,60.065,1546347604,"201051344000582","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1173838.6,1173838.6,7314,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546347618,64894.00
01/01/2019 08:00,2,0.000,ALERT,211.03,299.37,60.022,1546347604,"201051344000868","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1185809.5,1185809.5,31190,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347620,64895.00
01/01/2019 08:00,2,0.000,ALERT,211.48,299.07,60.054,1546347604,"201051344000576","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1199054.2,1199054.2,3646,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347622,64896.00
01/01/2019 08:00,2,0.000,ALERT,211.25,298.77,60.033,1546347604,"201051344001158","174011545737251",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,1179292.0,1179292.0,3644,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347625,64897.00
01/01/2019 08:00,2,0.000,ALERT,210.80,297.87,60.017,1546347604,"201051344000917","174011545737251",0.00,-6.50,0,294.56,299.67,0.0,0.0,0.000,1190495.7,1190495.7,7334,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347627,64898.00
01/01/2019 08:00,2,0.000,ALERT,210.80,297.87,60.022,1546347604,"201051344000417","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,966807.9,966807.9,7364,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546347628,64899.00
01/01/2019 08:00,2,0.000,ALERT,211.03,298.47,60.022,1546347604,"201051344000685","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,1194898.5,1194898.5,7326,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347630,64900.00
01/01/2019 08:00,2,0.000,ALERT,210.80,297.87,60.043,1546347604,"201051344000651","174011545737251",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,1188645.7,1188645.7,7336,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347632,64901.00
01/01/2019 08:00,2,0.000,ALERT,210.80,299.07,60.022,1546347604,"201051344000594","174011545737251",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,1203657.7,1203657.7,31136,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347634,64902.00
01/01/2019 08:00,2,0.000,ALERT,211.25,298.47,60.022,1546347604,"201051344000469","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,1187776.6,1187776.6,3645,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347636,64903.00
01/01/2019 08:00,2,0.000,ALERT,210.80,298.77,60.033,1546347604,"201051344000585","174011545737251",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,1203386.3,1203386.3,7378,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347637,64904.00
01/01/2019 08:00,2,0.000,ALERT,211.70,298.77,60.022,1546347604,"201051344000853","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,1203536.9,1203536.9,3637,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347639,64905.00
01/01/2019 08:00,2,0.000,ALERT,210.80,298.77,60.028,1546347604,"201051344001145","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,1202355.2,1202355.2,7311,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347641,64906.00
01/01/2019 08:00,2,0.000,ALERT,210.57,298.47,60.049,1546347604,"201051344000438","174011545737251",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,1196315.1,1196315.1,7328,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347643,64907.00
01/01/2019 08:00,2,0.000,ALERT,210.35,298.47,60.001,1546347604,"201051344001135","174011545737251",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,1184756.0,1184756.0,7318,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347645,64908.00
01/01/2019 08:00,2,0.000,ALERT,211.03,298.77,60.022,1546347604,"201051344000983","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1203180.9,1203180.9,3632,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347647,64909.00
01/01/2019 08:00,2,0.000,ALERT,210.57,298.17,60.070,1546347604,"201051344001203","174011545737251",0.00,-8.50,0,295.46,301.47,0.0,0.0,0.000,1193315.5,1193315.5,7385,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347648,64910.00
