ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 08:00,2,0.000,ALERT,210.57,298.77,60.065,1546347604,"201051344001230","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1187979.1,1187979.1,7342,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347650,64911.00
01/01/2019 08:00,2,0.000,ALERT,210.35,298.17,60.049,1546347604,"201051344000646","174011545737251",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,1182714.7,1182714.7,7333,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347652,64912.00
01/01/2019 08:00,2,0.000,ALERT,211.48,298.17,60.022,1546347604,"201051344000867","174011545737251",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,1184676.0,1184676.0,31182,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347654,64913.00
01/01/2019 08:00,2,0.000,ALERT,211.70,298.47,59.985,1546347604,"201051344000633","174011545737251",0.00,-8.50,0,294.56,300.27,0.0,0.0,0.000,1183626.3,1183626.3,31210,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347656,64914.00
01/01/2019 08:00,2,0.000,ALERT,210.12,298.47,60.033,1546347604,"201051344000955","174011545737251",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,1201439.1,1201439.1,7338,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347658,64915.00
01/01/2019 08:00,2,0.000,ALERT,211.25,297.87,60.059,1546347604,"201051344000648","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1191582.6,1191582.6,31159,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347660,64916.00
01/01/2019 08:00,2,0.000,ALERT,211.48,298.47,60.022,1546347604,"201051344000645","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1195830.0,1195830.0,31174,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347661,64917.00
01/01/2019 08:00,2,0.000,ALERT,211.25,299.07,60.022,1546347604,"201051344000569","174011545737251",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,1212843.7,1212843.7,3487,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546347663,64918.00
01/01/2019 08:15,2,0.000,ALERT,211.25,299.97,60.033,1546348504,"201051344000579","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1212709.9,1212709.9,3639,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348507,64919.00
01/01/2019 08:15,2,0.000,ALERT,210.12,296.66,60.028,1546348504,"201051344001025","174011545737251",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,1197349.1,1197349.1,7375,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348509,64920.00
01/01/2019 08:15,2,0.000,ALERT,210.35,297.57,60.033,1546348504,"201051344001093","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1189303.2,1189303.2,7371,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348510,64921.00
01/01/2019 08:15,2,0.000,ALERT,211.03,299.37,60.038,1546348504,"201051344000458","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1198924.6,1198924.6,3640,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348512,64922.00
01/01/2019 08:15,2,0.000,ALERT,210.35,297.87,60.017,1546348504,"201051344000890","174011545737251",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,1193899.8,1193899.8,7327,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348514,64923.00
01/01/2019 08:15,2,0.000,ALERT,211.03,299.07,60.033,1546348504,"201051344000988","174011545737251",0.00,-8.50,0,294.26,300.27,0.0,0.0,0.000,935760.0,935760.0,3650,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348516,64924.00
01/01/2019 08:15,2,0.000,ALERT,210.80,298.47,60.022,1546348504,"201051344000582","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1173838.6,1173838.6,7316,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546348518,64925.00
01/01/2019 08:15,2,0.000,ALERT,211.25,299.97,60.059,1546348504,"201051344000868","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1185809.5,1185809.5,31192,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348520,64926.00
01/01/2019 08:15,2,0.000,ALERT,211.70,299.67,60.038,1546348504,"201051344000576","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1199054.2,1199054.2,3648,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546348521,64927.00
01/01/2019 08:15,2,0.000,ALERT,211.48,299.37,60.033,1546348504,"201051344001158","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1179292.0,1179292.0,3646,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546348523,64928.00
01/01/2019 08:15,2,0.000,ALERT,210.57,296.96,60.033,1546348504,"201051344000917","174011545737251",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,1190495.7,1190495.7,7336,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348525,64929.00
01/01/2019 08:15,2,0.000,ALERT,210.57,296.96,60.033,1546348504,"201051344000417","174011545737251",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,966807.9,966807.9,7366,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348527,64930.00
01/01/2019 08:15,2,0.000,ALERT,210.80,297.26,60.033,1546348504,"201051344000685","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1194898.5,1194898.5,7328,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348529,64931.00
01/01/2019 08:15,2,0.000,ALERT,210.35,296.66,60.028,1546348504,"201051344000651","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1188645.7,1188645.7,7338,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348531,64932.00
01/01/2019 08:15,2,0.000,ALERT,211.03,299.67,60.033,1546348504,"201051344000594","174011545737251",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,1203657.7,1203657.7,31138,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348532,64933.00
01/01/2019 08:15,2,0.000,ALERT,211.48,299.37,60.033,1546348504,"201051344000469","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1187776.6,1187776.6,3647,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348534,64934.00
01/01/2019 08:15,2,0.000,ALERT,210.35,297.57,59.990,1546348504,"201051344000585","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1203386.3,1203386.3,7380,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348536,64935.00
01/01/2019 08:15,2,0.000,ALERT,211.70,299.37,60.038,1546348504,"201051344000853","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1203536.9,1203536.9,3639,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348538,64936.00
01/01/2019 08:15,2,0.000,ALERT,210.57,297.87,60.028,1546348504,"201051344001145","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1202355.2,1202355.2,7313,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348540,64937.00
01/01/2019 08:15,2,0.000,ALERT,210.35,297.57,60.049,1546348504,"201051344000438","174011545737251",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,1196315.1,1196315.1,7330,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546348541,64938.00
01/01/2019 08:15,2,0.000,ALERT,209.90,297.57,60.065,1546348504,"201051344001135","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1184756.0,1184756.0,7320,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348543,64939.00
01/01/2019 08:15,2,0.000,ALERT,211.25,299.37,60.038,1546348504,"201051344000983","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1203180.9,1203180.9,3634,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348545,64940.00
01/01/2019 08:15,2,0.000,ALERT,210.35,296.96,60.022,1546348504,"201051344001203","174011545737251",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,1193315.5,1193315.5,7387,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348547,64941.00
01/01/2019 08:15,2,0.000,ALERT,210.35,297.87,60.059,1546348504,"201051344001230","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1187979.1,1187979.1,7344,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348549,64942.00
01/01/2019 08:15,2,0.000,ALERT,210.12,297.26,60.028,1546348504,"201051344000646","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1182714.7,1182714.7,7335,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546348550,64943.00
01/01/2019 08:15,2,0.000,ALERT,211.48,298.47,60.038,1546348504,"201051344000867","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1184676.0,1184676.0,31184,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348552,64944.00
01/01/2019 08:15,2,0.000,ALERT,211.93,299.07,60.022,1546348504,"201051344000633","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1183626.3,1183626.3,31212,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348554,64945.00
01/01/2019 08:15,2,0.000,ALERT,209.90,297.57,60.070,1546348504,"201051344000955","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,1201439.1,1201439.1,7340,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348556,64946.00
01/01/2019 08:15,2,0.000,ALERT,211.25,298.47,60.033,1546348504,"201051344000648","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1191582.6,1191582.6,31161,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348558,64947.00
01/01/2019 08:15,2,0.000,ALERT,211.70,299.37,60.033,1546348504,"201051344000645","174011545737251",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,1195830.0,1195830.0,31176,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348560,64948.00
01/01/2019 08:15,2,0.000,ALERT,211.25,299.67,60.049,1546348504,"201051344000569","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1212843.7,1212843.7,3489,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546348561,64949.00
01/01/2019 08:30,2,0.000,ALERT,211.48,300.57,59.985,1546349404,"201051344000579","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1212709.9,1212709.9,3641,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349407,64950.00
01/01/2019 08:30,2,0.000,ALERT,210.57,297.26,60.012,1546349404,"201051344001025","174011545737251",0.00,-8.50,0,295.16,302.37,0.0,0.0,0.000,1197349.1,1197349.1,7377,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349409,64951.00
01/01/2019 08:30,2,0.000,ALERT,210.80,298.17,59.990,1546349404,"201051344001093","174011545737251",0.00,-6.50,0,295.76,302.68,0.0,0.0,0.000,1189303.2,1189303.2,7373,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349411,64952.00
01/01/2019 08:30,2,0.000,ALERT,211.25,299.97,59.990,1546349404,"201051344000458","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1198924.6,1198924.6,3642,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349412,64953.00
01/01/2019 08:30,2,0.000,ALERT,210.57,298.47,59.964,1546349404,"201051344000890","174011545737251",0.00,-7.00,0,296.06,302.98,0.0,0.0,0.000,1193899.8,1193899.8,7329,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349414,64954.00
01/01/2019 08:30,2,0.000,ALERT,211.25,299.67,59.990,1546349404,"201051344000988","174011545737251",0.00,-8.00,0,294.86,300.87,0.0,0.0,0.000,935760.0,935760.0,3652,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349416,64955.00
01/01/2019 08:30,2,0.000,ALERT,211.25,298.77,59.980,1546349404,"201051344000582","174011545737251",0.00,-9.00,0,296.36,303.58,0.0,0.0,0.000,1173838.6,1173838.6,7318,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546349418,64956.00
01/01/2019 08:30,2,0.000,ALERT,211.48,300.57,59.985,1546349404,"201051344000868","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1185809.5,1185809.5,31194,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349420,64957.00
01/01/2019 08:30,2,0.000,ALERT,211.93,300.57,60.001,1546349404,"201051344000576","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1199054.2,1199054.2,3650,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546349422,64958.00
01/01/2019 08:30,2,0.000,ALERT,211.70,299.67,59.985,1546349404,"201051344001158","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1179292.0,1179292.0,3648,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349423,64959.00
01/01/2019 08:30,2,0.000,ALERT,211.03,297.57,59.985,1546349404,"201051344000917","174011545737251",0.00,-6.50,0,294.56,302.07,0.0,0.0,0.000,1190495.7,1190495.7,7338,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349425,64960.00
01/01/2019 08:30,2,0.000,ALERT,211.03,297.57,60.001,1546349404,"201051344000417","174011545737251",0.00,-8.00,0,295.16,302.37,0.0,0.0,0.000,966807.9,966807.9,7368,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349427,64961.00
01/01/2019 08:30,2,0.000,ALERT,211.03,297.87,59.985,1546349404,"201051344000685","174011545737251",0.00,-8.00,0,295.46,302.98,0.0,0.0,0.000,1194898.5,1194898.5,7330,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349429,64962.00
01/01/2019 08:30,2,0.000,ALERT,210.80,297.26,59.985,1546349404,"201051344000651","174011545737251",0.00,-10.00,0,295.16,301.77,0.0,0.0,0.000,1188645.7,1188645.7,7340,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349431,64963.00
01/01/2019 08:30,2,0.000,ALERT,211.03,300.57,59.990,1546349404,"201051344000594","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1203657.7,1203657.7,31140,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546349433,64964.00
01/01/2019 08:30,2,0.000,ALERT,211.70,299.97,59.990,1546349404,"201051344000469","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1187776.6,1187776.6,3649,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349434,64965.00
01/01/2019 08:30,2,0.000,ALERT,210.80,298.17,59.996,1546349404,"201051344000585","174011545737251",0.00,-8.00,0,295.46,302.68,0.0,0.0,0.000,1203386.3,1203386.3,7382,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349436,64966.00
01/01/2019 08:30,2,0.000,ALERT,211.93,299.97,59.990,1546349404,"201051344000853","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1203536.9,1203536.9,3641,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349438,64967.00
01/01/2019 08:30,2,0.000,ALERT,211.03,298.17,60.033,1546349404,"201051344001145","174011545737251",0.00,-8.00,0,295.76,303.28,0.0,0.0,0.000,1202355.2,1202355.2,7315,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349440,64968.00
01/01/2019 08:30,2,0.000,ALERT,210.80,297.87,60.038,1546349404,"201051344000438","174011545737251",0.00,-8.50,0,295.76,302.68,0.0,0.0,0.000,1196315.1,1196315.1,7332,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349442,64969.00
01/01/2019 08:30,2,0.000,ALERT,210.35,297.87,59.985,1546349404,"201051344001135","174011545737251",0.00,-8.00,0,295.76,302.37,0.0,0.0,0.000,1184756.0,1184756.0,7322,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546349443,64970.00
01/01/2019 08:30,2,0.000,ALERT,211.48,299.97,59.985,1546349404,"201051344000983","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,1203180.9,1203180.9,3636,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349445,64971.00
01/01/2019 08:30,2,0.000,ALERT,210.80,297.57,59.980,1546349404,"201051344001203","174011545737251",0.00,-8.50,0,295.46,303.28,0.0,0.0,0.000,1193315.5,1193315.5,7389,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349447,64972.00
01/01/2019 08:30,2,0.000,ALERT,210.80,298.17,60.022,1546349404,"201051344001230","174011545737251",0.00,-8.00,0,295.76,303.28,0.0,0.0,0.000,1187979.1,1187979.1,7346,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349449,64973.00
01/01/2019 08:30,2,0.000,ALERT,210.57,297.87,59.959,1546349404,"201051344000646","174011545737251",0.00,-8.50,0,295.16,302.37,0.0,0.0,0.000,1182714.7,1182714.7,7337,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349451,64974.00
01/01/2019 08:30,2,0.000,ALERT,211.70,299.37,59.990,1546349404,"201051344000867","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1184676.0,1184676.0,31186,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546349453,64975.00
01/01/2019 08:30,2,0.000,ALERT,212.16,299.67,59.990,1546349404,"201051344000633","174011545737251",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,1183626.3,1183626.3,31214,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349454,64976.00
01/01/2019 08:30,2,0.000,ALERT,210.35,297.87,59.964,1546349404,"201051344000955","174011545737251",0.00,-8.00,0,295.76,302.68,0.0,0.0,0.000,1201439.1,1201439.1,7342,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349456,64977.00
01/01/2019 08:30,2,0.000,ALERT,211.48,299.07,59.996,1546349404,"201051344000648","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1191582.6,1191582.6,31163,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349458,64978.00
01/01/2019 08:30,2,0.000,ALERT,211.93,299.67,59.964,1546349404,"201051344000645","174011545737251",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,1195830.0,1195830.0,31178,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349460,64979.00
01/01/2019 08:30,2,0.000,ALERT,211.48,300.27,60.022,1546349404,"201051344000569","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1212843.7,1212843.7,3491,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546349462,64980.00
01/01/2019 08:45,2,0.000,ALERT,211.48,299.37,59.969,1546350304,"201051344000579","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1212709.9,1212709.9,3643,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350307,64981.00
01/01/2019 08:45,2,0.000,ALERT,210.57,297.57,60.017,1546350304,"201051344001025","174011545737251",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,1197349.1,1197349.1,7379,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350309,64982.00
01/01/2019 08:45,2,0.000,ALERT,210.80,298.47,60.012,1546350304,"201051344001093","174011545737251",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,1189303.2,1189303.2,7375,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350311,64983.00
01/01/2019 08:45,2,0.000,ALERT,211.25,298.77,60.028,1546350304,"201051344000458","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1198924.6,1198924.6,3644,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350313,64984.00
01/01/2019 08:45,2,0.000,ALERT,210.80,298.77,60.017,1546350304,"201051344000890","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1193899.8,1193899.8,7331,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350315,64985.00
01/01/2019 08:45,2,0.000,ALERT,211.03,298.47,60.054,1546350304,"201051344000988","174011545737251",0.00,-8.00,0,294.56,300.87,0.0,0.0,0.000,935760.0,935760.0,3654,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546350316,64986.00
01/01/2019 08:45,2,0.000,ALERT,211.25,299.37,60.012,1546350304,"201051344000582","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1173838.6,1173838.6,7320,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546350318,64987.00
01/01/2019 08:45,2,0.000,ALERT,211.48,299.37,60.017,1546350304,"201051344000868","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1185809.5,1185809.5,31196,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546350320,64988.00
01/01/2019 08:45,2,0.000,ALERT,211.93,299.37,60.017,1546350304,"201051344000576","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1199054.2,1199054.2,3652,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350322,64989.00
01/01/2019 08:45,2,0.000,ALERT,211.48,298.77,60.022,1546350304,"201051344001158","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1179292.0,1179292.0,3650,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350324,64990.00
01/01/2019 08:45,2,0.000,ALERT,211.03,297.87,60.012,1546350304,"201051344000917","174011545737251",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,1190495.7,1190495.7,7340,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350325,64991.00
01/01/2019 08:45,2,0.000,ALERT,211.03,297.57,60.017,1546350304,"201051344000417","174011545737251",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,966807.9,966807.9,7370,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350327,64992.00
01/01/2019 08:45,2,0.000,ALERT,211.25,298.17,60.012,1546350304,"201051344000685","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1194898.5,1194898.5,7332,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546350329,64993.00
01/01/2019 08:45,2,0.000,ALERT,211.03,297.57,60.017,1546350304,"201051344000651","174011545737251",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,1188645.7,1188645.7,7342,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546350331,64994.00
01/01/2019 08:45,2,0.000,ALERT,211.03,299.37,59.985,1546350304,"201051344000594","174011545737251",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,1203657.7,1203657.7,31142,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350333,64995.00
01/01/2019 08:45,2,0.000,ALERT,211.48,298.77,60.012,1546350304,"201051344000469","174011545737251",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,1187776.6,1187776.6,3651,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546350334,64996.00
01/01/2019 08:45,2,0.000,ALERT,211.03,298.47,59.985,1546350304,"201051344000585","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1203386.3,1203386.3,7384,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546350336,64997.00
01/01/2019 08:45,2,0.000,ALERT,211.93,298.47,60.017,1546350304,"201051344000853","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1203536.9,1203536.9,3643,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350338,64998.00
01/01/2019 08:45,2,0.000,ALERT,211.25,298.47,60.049,1546350304,"201051344001145","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1202355.2,1202355.2,7317,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350340,64999.00
01/01/2019 08:45,2,0.000,ALERT,211.03,298.17,60.017,1546350304,"201051344000438","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1196315.1,1196315.1,7334,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350342,65000.00
01/01/2019 08:45,2,0.000,ALERT,210.57,298.17,60.017,1546350304,"201051344001135","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1184756.0,1184756.0,7324,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350344,65001.00
01/01/2019 08:45,2,0.000,ALERT,211.25,298.77,60.017,1546350304,"201051344000983","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,1203180.9,1203180.9,3638,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350346,65002.00
01/01/2019 08:45,2,0.000,ALERT,211.03,297.87,60.059,1546350304,"201051344001203","174011545737251",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,1193315.5,1193315.5,7391,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350347,65003.00
01/01/2019 08:45,2,0.000,ALERT,210.80,298.77,59.990,1546350304,"201051344001230","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1187979.1,1187979.1,7348,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350349,65004.00
01/01/2019 08:45,2,0.000,ALERT,210.57,298.17,59.996,1546350304,"201051344000646","174011545737251",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,1182714.7,1182714.7,7339,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350351,65005.00
01/01/2019 08:45,2,0.000,ALERT,211.70,298.17,60.028,1546350304,"201051344000867","174011545737251",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,1184676.0,1184676.0,31188,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350353,65006.00
01/01/2019 08:45,2,0.000,ALERT,212.16,298.47,60.033,1546350304,"201051344000633","174011545737251",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,1183626.3,1183626.3,31216,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546350355,65007.00
01/01/2019 08:45,2,0.000,ALERT,210.35,298.17,60.012,1546350304,"201051344000955","174011545737251",0.00,-8.00,0,296.36,299.67,0.0,0.0,0.000,1201439.1,1201439.1,7344,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350356,65008.00
01/01/2019 08:45,2,0.000,ALERT,211.48,297.87,60.022,1546350304,"201051344000648","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1191582.6,1191582.6,31165,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350358,65009.00
01/01/2019 08:45,2,0.000,ALERT,211.93,298.47,60.022,1546350304,"201051344000645","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1195830.0,1195830.0,31180,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350360,65010.00
01/01/2019 08:45,2,0.000,ALERT,211.48,299.07,60.012,1546350304,"201051344000569","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1212843.7,1212843.7,3493,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546350362,65011.00
01/01/2019 09:00,2,0.000,ALERT,211.70,299.37,60.059,1546351204,"201051344000579","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1212709.9,1212709.9,3645,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351207,65012.00
01/01/2019 09:00,2,0.000,ALERT,210.80,297.57,60.033,1546351204,"201051344001025","174011545737251",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,1197349.1,1197349.1,7381,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351209,65013.00
01/01/2019 09:00,2,0.000,ALERT,211.03,298.47,60.070,1546351204,"201051344001093","174011545737251",0.00,-6.50,0,296.36,299.67,0.0,0.0,0.000,1189303.2,1189303.2,7377,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351211,65014.00
01/01/2019 09:00,2,0.000,ALERT,211.48,299.07,60.033,1546351204,"201051344000458","174011545737251",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,1198924.6,1198924.6,3646,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351213,65015.00
01/01/2019 09:00,2,0.000,ALERT,210.80,298.77,60.049,1546351204,"201051344000890","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1193899.8,1193899.8,7333,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546351214,65016.00
01/01/2019 09:00,2,0.000,ALERT,211.25,298.47,60.033,1546351204,"201051344000988","174011545737251",0.00,-8.00,0,294.26,300.87,0.0,0.0,0.000,935760.0,935760.0,3656,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546351216,65017.00
01/01/2019 09:00,2,0.000,ALERT,211.48,299.37,60.033,1546351204,"201051344000582","174011545737251",0.00,-9.00,0,297.57,300.57,0.0,0.0,0.000,1173838.6,1173838.6,7322,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351218,65018.00
01/01/2019 09:00,2,0.000,ALERT,211.48,299.37,60.028,1546351204,"201051344000868","174011545737251",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,1185809.5,1185809.5,31198,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351220,65019.00
01/01/2019 09:00,2,0.000,ALERT,211.93,299.37,60.028,1546351204,"201051344000576","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1199054.2,1199054.2,3654,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351222,65020.00
01/01/2019 09:00,2,0.000,ALERT,211.70,298.77,60.006,1546351204,"201051344001158","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1179292.0,1179292.0,3652,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351224,65021.00
01/01/2019 09:00,2,0.000,ALERT,211.03,297.87,60.006,1546351204,"201051344000917","174011545737251",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,1190495.7,1190495.7,7342,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546351225,65022.00
01/01/2019 09:00,2,0.000,ALERT,211.25,297.87,60.054,1546351204,"201051344000417","174011545737251",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,966807.9,966807.9,7372,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351227,65023.00
01/01/2019 09:00,2,0.000,ALERT,211.25,298.47,60.033,1546351204,"201051344000685","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1194898.5,1194898.5,7334,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546351229,65024.00
01/01/2019 09:00,2,0.000,ALERT,211.03,297.57,60.059,1546351204,"201051344000651","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1188645.7,1188645.7,7344,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351231,65025.00
01/01/2019 09:00,2,0.000,ALERT,211.25,299.37,59.975,1546351204,"201051344000594","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,1203657.7,1203657.7,31144,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351233,65026.00
01/01/2019 09:00,2,0.000,ALERT,211.70,298.77,60.028,1546351204,"201051344000469","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1187776.6,1187776.6,3653,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351235,65027.00
01/01/2019 09:00,2,0.000,ALERT,211.03,298.77,60.043,1546351204,"201051344000585","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1203386.3,1203386.3,7386,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351237,65028.00
01/01/2019 09:00,2,0.000,ALERT,212.16,298.77,60.028,1546351204,"201051344000853","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1203536.9,1203536.9,3645,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351239,65029.00
01/01/2019 09:00,2,0.000,ALERT,211.25,298.77,60.038,1546351204,"201051344001145","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1202355.2,1202355.2,7319,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351240,65030.00
01/01/2019 09:00,2,0.000,ALERT,211.03,298.47,60.070,1546351204,"201051344000438","174011545737251",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,1196315.1,1196315.1,7336,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351242,65031.00
01/01/2019 09:00,2,0.000,ALERT,210.57,298.47,60.017,1546351204,"201051344001135","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1184756.0,1184756.0,7326,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351244,65032.00
01/01/2019 09:00,2,0.000,ALERT,211.48,298.77,60.033,1546351204,"201051344000983","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,1203180.9,1203180.9,3640,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546351246,65033.00
01/01/2019 09:00,2,0.000,ALERT,211.03,297.87,60.017,1546351204,"201051344001203","174011545737251",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,1193315.5,1193315.5,7393,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351248,65034.00
01/01/2019 09:00,2,0.000,ALERT,211.03,298.77,60.033,1546351204,"201051344001230","174011545737251",0.00,-8.00,0,296.66,299.97,0.0,0.0,0.000,1187979.1,1187979.1,7350,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351249,65035.00
01/01/2019 09:00,2,0.000,ALERT,210.80,298.17,60.033,1546351204,"201051344000646","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1182714.7,1182714.7,7341,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351251,65036.00
01/01/2019 09:00,2,0.000,ALERT,211.70,298.47,60.028,1546351204,"201051344000867","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1184676.0,1184676.0,31190,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546351253,65037.00
01/01/2019 09:00,2,0.000,ALERT,212.16,298.47,60.028,1546351204,"201051344000633","174011545737251",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,1183626.3,1183626.3,31218,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351255,65038.00
01/01/2019 09:00,2,0.000,ALERT,210.57,298.47,60.033,1546351204,"201051344000955","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,1201439.1,1201439.1,7346,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351257,65039.00
01/01/2019 09:00,2,0.000,ALERT,211.70,298.17,60.028,1546351204,"201051344000648","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1191582.6,1191582.6,31167,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351259,65040.00
01/01/2019 09:00,2,0.000,ALERT,211.93,298.77,60.028,1546351204,"201051344000645","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1195830.0,1195830.0,31182,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351260,65041.00
01/01/2019 09:00,2,0.000,ALERT,211.70,299.37,60.028,1546351204,"201051344000569","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1212843.7,1212843.7,3495,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546351262,65042.00
01/01/2019 09:15,2,0.000,ALERT,211.70,299.97,60.006,1546352104,"201051344000579","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1212709.9,1212709.9,3647,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352107,65043.00
01/01/2019 09:15,2,0.000,ALERT,210.57,296.96,59.953,1546352104,"201051344001025","174011545737251",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,1197349.1,1197349.1,7383,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546352108,65044.00
01/01/2019 09:15,2,0.000,ALERT,210.57,297.57,59.996,1546352104,"201051344001093","174011545737251",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,1189303.2,1189303.2,7379,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352110,65045.00
01/01/2019 09:15,2,0.000,ALERT,211.48,299.37,59.996,1546352104,"201051344000458","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1198924.6,1198924.6,3648,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352112,65046.00
01/01/2019 09:15,2,0.000,ALERT,210.57,298.17,59.980,1546352104,"201051344000890","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1193899.8,1193899.8,7335,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352114,65047.00
01/01/2019 09:15,2,0.000,ALERT,211.48,299.07,60.001,1546352104,"201051344000988","174011545737251",0.00,-8.00,0,294.26,300.87,0.0,0.0,0.000,935760.0,935760.0,3658,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352116,65048.00
01/01/2019 09:15,2,0.000,ALERT,211.25,298.47,59.996,1546352104,"201051344000582","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1173838.6,1173838.6,7324,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352118,65049.00
01/01/2019 09:15,2,0.000,ALERT,211.70,299.97,59.980,1546352104,"201051344000868","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1185809.5,1185809.5,31200,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352119,65050.00
01/01/2019 09:15,2,0.000,ALERT,212.16,299.97,59.996,1546352104,"201051344000576","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1199054.2,1199054.2,3656,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352121,65051.00
01/01/2019 09:15,2,0.000,ALERT,211.70,299.37,60.001,1546352104,"201051344001158","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1179292.0,1179292.0,3654,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352123,65052.00
01/01/2019 09:15,2,0.000,ALERT,210.80,297.26,59.996,1546352104,"201051344000917","174011545737251",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,1190495.7,1190495.7,7344,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352125,65053.00
01/01/2019 09:15,2,0.000,ALERT,211.03,297.26,60.028,1546352104,"201051344000417","174011545737251",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,966807.9,966807.9,7374,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352127,65054.00
01/01/2019 09:15,2,0.000,ALERT,211.03,297.57,59.996,1546352104,"201051344000685","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1194898.5,1194898.5,7336,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352129,65055.00
