ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 09:15,2,0.000,ALERT,210.80,296.96,59.948,1546352104,"201051344000651","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1188645.7,1188645.7,7346,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352130,65056.00
01/01/2019 09:15,2,0.000,ALERT,211.25,299.97,60.001,1546352104,"201051344000594","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,1203657.7,1203657.7,31146,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352132,65057.00
01/01/2019 09:15,2,0.000,ALERT,211.70,299.37,60.012,1546352104,"201051344000469","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1187776.6,1187776.6,3655,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352134,65058.00
01/01/2019 09:15,2,0.000,ALERT,210.80,297.87,59.975,1546352104,"201051344000585","174011545737251",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,1203386.3,1203386.3,7388,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546352136,65059.00
01/01/2019 09:15,2,0.000,ALERT,212.16,299.37,60.001,1546352104,"201051344000853","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1203536.9,1203536.9,3647,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352138,65060.00
01/01/2019 09:15,2,0.000,ALERT,211.03,297.87,59.996,1546352104,"201051344001145","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1202355.2,1202355.2,7321,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352140,65061.00
01/01/2019 09:15,2,0.000,ALERT,210.80,297.57,60.001,1546352104,"201051344000438","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1196315.1,1196315.1,7338,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546352142,65062.00
01/01/2019 09:15,2,0.000,ALERT,210.35,297.57,59.996,1546352104,"201051344001135","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1184756.0,1184756.0,7328,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352143,65063.00
01/01/2019 09:15,2,0.000,ALERT,211.48,299.37,60.001,1546352104,"201051344000983","174011545737251",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,1203180.9,1203180.9,3642,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352145,65064.00
01/01/2019 09:15,2,0.000,ALERT,210.80,297.26,59.996,1546352104,"201051344001203","174011545737251",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,1193315.5,1193315.5,7395,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352147,65065.00
01/01/2019 09:15,2,0.000,ALERT,210.80,298.17,59.969,1546352104,"201051344001230","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1187979.1,1187979.1,7352,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546352149,65066.00
01/01/2019 09:15,2,0.000,ALERT,210.57,297.57,60.001,1546352104,"201051344000646","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1182714.7,1182714.7,7343,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352151,65067.00
01/01/2019 09:15,2,0.000,ALERT,211.93,298.77,59.964,1546352104,"201051344000867","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1184676.0,1184676.0,31192,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352153,65068.00
01/01/2019 09:15,2,0.000,ALERT,212.38,299.07,60.012,1546352104,"201051344000633","174011545737251",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,1183626.3,1183626.3,31220,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546352155,65069.00
01/01/2019 09:15,2,0.000,ALERT,210.35,297.57,59.975,1546352104,"201051344000955","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,1201439.1,1201439.1,7348,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352157,65070.00
01/01/2019 09:15,2,0.000,ALERT,211.70,298.77,60.017,1546352104,"201051344000648","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1191582.6,1191582.6,31169,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352158,65071.00
01/01/2019 09:15,2,0.000,ALERT,212.16,299.37,60.001,1546352104,"201051344000645","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1195830.0,1195830.0,31184,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352160,65072.00
01/01/2019 09:15,2,0.000,ALERT,211.70,299.97,59.953,1546352104,"201051344000569","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1212843.7,1212843.7,3497,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546352162,65073.00
01/01/2019 09:30,2,0.000,ALERT,211.48,299.67,60.022,1546353005,"201051344000579","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1212709.9,1212709.9,3649,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546353008,65074.00
01/01/2019 09:30,2,0.135,ALERT,210.35,296.36,59.969,1546353005,"201051344001025","174011545737251",15.25,-8.50,0,294.56,313.20,2.1,0.1,0.000,1197349.1,1197349.1,7385,0,0,0,L,1122011218,1,120.65,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1546353009,65075.00
01/01/2019 09:30,2,0.244,ALERT,210.57,297.26,60.012,1546353005,"201051344001093","174011545737251",21.53,-6.50,0,295.46,310.49,5.3,3.2,0.000,1189303.6,1189303.6,7381,0,0,0,L,1122011218,1,120.88,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1546353011,65076.00
01/01/2019 09:30,2,0.000,ALERT,211.48,299.07,60.017,1546353005,"201051344000458","174011545737251",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,1198924.6,1198924.6,3650,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353014,65077.00
01/01/2019 09:30,2,0.000,ALERT,210.35,297.57,60.022,1546353005,"201051344000890","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1193899.8,1193899.8,7337,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353016,65078.00
01/01/2019 09:30,2,0.000,ALERT,211.25,298.77,60.022,1546353005,"201051344000988","174011545737251",0.00,-7.00,0,294.86,300.57,0.0,0.0,0.000,935760.0,935760.0,3660,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353017,65079.00
01/01/2019 09:30,2,0.094,ALERT,211.03,298.17,60.022,1546353005,"201051344000582","174011545737251",32.26,-8.50,0,296.06,309.59,3.1,1.1,0.000,1173838.6,1173838.6,7326,0,0,0,L,1122011218,1,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1546353019,65080.00
01/01/2019 09:30,2,0.166,ALERT,211.48,299.97,60.017,1546353005,"201051344000868","174011545737251",22.80,-8.00,0,297.87,309.59,3.8,1.8,0.000,1185809.6,1185809.6,31202,0,0,0,L,1122011218,1,120.65,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1546353021,65081.00
01/01/2019 09:30,2,0.207,ALERT,211.93,299.97,60.059,1546353005,"201051344000576","174011545737251",23.24,-8.00,0,297.57,308.39,4.9,2.8,0.000,1199054.4,1199054.4,3658,0,0,0,L,1122011218,1,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1546353023,65082.00
01/01/2019 09:30,2,0.000,ALERT,211.70,299.07,60.022,1546353005,"201051344001158","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,1179292.0,1179292.0,3656,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353025,65083.00
01/01/2019 09:30,2,0.150,ALERT,210.80,296.66,60.017,1546353005,"201051344000917","174011545737251",19.94,-6.50,0,293.36,312.59,3.0,1.0,0.000,1190495.7,1190495.7,7346,0,0,0,L,1122011218,1,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1546353026,65084.00
01/01/2019 09:30,2,0.000,ALERT,210.80,296.66,60.001,1546353005,"201051344000417","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,966807.9,966807.9,7376,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353028,65085.00
01/01/2019 09:30,2,0.000,ALERT,210.80,296.96,60.012,1546353005,"201051344000685","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1194898.5,1194898.5,7338,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546353030,65086.00
01/01/2019 09:30,2,0.000,ALERT,210.57,296.36,60.038,1546353005,"201051344000651","174011545737251",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,1188645.7,1188645.7,7348,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353032,65087.00
01/01/2019 09:30,2,0.092,ALERT,211.25,299.67,60.017,1546353005,"201051344000594","174011545737251",32.64,-8.50,0,296.96,313.80,3.0,1.0,0.000,1203657.7,1203657.7,31148,0,0,0,L,1122011218,1,120.65,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1546353034,65088.00
01/01/2019 09:30,2,0.000,ALERT,211.70,299.07,60.012,1546353005,"201051344000469","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1187776.6,1187776.6,3657,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353036,65089.00
01/01/2019 09:30,2,0.000,ALERT,210.57,297.26,60.012,1546353005,"201051344000585","174011545737251",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,1203386.3,1203386.3,7390,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353038,65090.00
01/01/2019 09:30,2,0.000,ALERT,212.16,299.07,60.022,1546353005,"201051344000853","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1203536.9,1203536.9,3649,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353039,65091.00
01/01/2019 09:30,2,0.000,ALERT,210.80,297.26,60.033,1546353005,"201051344001145","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1202355.2,1202355.2,7323,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353041,65092.00
01/01/2019 09:30,2,0.000,ALERT,210.57,296.96,60.006,1546353005,"201051344000438","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1196315.1,1196315.1,7340,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353043,65093.00
01/01/2019 09:30,2,0.000,ALERT,210.35,296.96,60.006,1546353005,"201051344001135","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1184756.0,1184756.0,7330,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353045,65094.00
01/01/2019 09:30,2,0.000,ALERT,211.48,299.07,60.017,1546353005,"201051344000983","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1203180.9,1203180.9,3644,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546353047,65095.00
01/01/2019 09:30,2,0.160,ALERT,210.57,296.66,60.017,1546353005,"201051344001203","174011545737251",20.32,-8.50,0,294.86,308.99,3.3,1.3,0.000,1193315.5,1193315.5,7397,0,0,0,L,1122011218,1,121.33,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1546353049,65096.00
01/01/2019 09:30,2,0.000,ALERT,210.57,297.57,60.012,1546353005,"201051344001230","174011545737251",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,1187979.1,1187979.1,7354,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546353050,65097.00
01/01/2019 09:30,2,0.000,ALERT,210.35,296.96,60.022,1546353005,"201051344000646","174011545737251",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,1182714.7,1182714.7,7345,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353052,65098.00
01/01/2019 09:30,2,0.150,ALERT,211.93,298.47,60.017,1546353005,"201051344000867","174011545737251",21.09,-6.50,0,296.06,309.29,3.2,1.2,0.000,1184676.1,1184676.1,31194,0,0,0,L,1122011218,1,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1546353054,65099.00
01/01/2019 09:30,2,0.082,ALERT,212.16,299.07,60.012,1546353005,"201051344000633","174011545737251",32.18,-8.00,0,295.76,311.09,2.7,0.7,0.000,1183626.3,1183626.3,31222,0,0,0,L,1122011218,1,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1546353056,65100.00
01/01/2019 09:30,2,0.000,ALERT,210.12,296.96,60.017,1546353005,"201051344000955","174011545737251",0.00,-8.00,0,295.46,299.07,0.0,0.0,0.000,1201439.1,1201439.1,7350,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353058,65101.00
01/01/2019 09:30,2,0.162,ALERT,211.70,298.47,59.996,1546353005,"201051344000648","174011545737251",12.34,-9.00,0,296.66,316.80,2.0,0.1,0.000,1191582.8,1191582.8,31171,0,0,0,L,1122011218,1,120.42,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1546353059,65102.00
01/01/2019 09:30,2,0.146,ALERT,211.93,299.07,60.017,1546353005,"201051344000645","174011545737251",21.55,-7.00,0,297.26,310.19,3.2,1.2,0.000,1195830.0,1195830.0,31186,0,0,0,L,1122011218,1,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1546353061,65103.00
01/01/2019 09:30,2,0.000,ALERT,211.70,299.67,60.038,1546353005,"201051344000569","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,1212843.7,1212843.7,3499,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353063,65104.00
01/01/2019 09:45,2,0.100,ALERT,211.25,299.67,60.049,1546353904,"201051344000579","174011545737251",32.18,-7.00,0,297.87,310.49,3.3,1.3,0.000,1212710.0,1212710.0,3651,0,0,0,L,1122011218,1,120.42,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546353907,65105.00
01/01/2019 09:45,2,0.146,ALERT,210.35,296.96,60.038,1546353904,"201051344001025","174011545737251",20.26,-8.00,0,294.56,313.50,3.0,1.0,0.000,1197349.3,1197349.3,7387,0,0,0,L,1122011218,1,120.65,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1546353909,65106.00
01/01/2019 09:45,2,0.240,ACTIVE,210.57,315.60,60.038,1546353904,"201051344001093","174011545737251",24.67,-6.00,0,294.56,333.33,6.0,3.9,0.000,1189304.4,1189304.4,7383,0,0,0,L,1122011218,1,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546353910,65107.00
01/01/2019 09:45,2,0.105,ALERT,211.25,299.07,60.012,1546353904,"201051344000458","174011545737251",29.60,-6.00,0,297.26,303.28,3.1,1.1,0.000,1198924.6,1198924.6,3652,0,0,0,L,1122011218,1,120.42,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1546353911,65108.00
01/01/2019 09:45,2,0.000,ALERT,210.35,297.87,60.038,1546353904,"201051344000890","174011545737251",0.00,-7.00,0,295.16,307.18,0.0,0.0,0.000,1193899.8,1193899.8,7339,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546353913,65109.00
01/01/2019 09:45,2,0.000,ALERT,211.03,298.77,60.059,1546353904,"201051344000988","174011545737251",0.00,-7.00,0,294.56,302.98,0.0,0.0,0.000,935760.0,935760.0,3662,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353915,65110.00
01/01/2019 09:45,2,0.164,ALERT,211.03,298.47,60.012,1546353904,"201051344000582","174011545737251",16.60,-8.50,0,295.76,314.10,2.8,0.7,0.000,1173838.8,1173838.8,7328,0,0,0,L,1122011218,1,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1546353917,65111.00
01/01/2019 09:45,2,0.178,ACTIVE,211.48,335.14,60.038,1546353904,"201051344000868","174011545737251",26.40,-6.50,0,298.17,343.55,4.8,2.7,0.004,1185810.1,1185810.1,31204,0,0,0,L,1122011218,1,120.42,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546353918,65112.00
01/01/2019 09:45,2,0.229,ACTIVE,211.93,342.65,60.038,1546353904,"201051344000576","174011545737251",26.56,-6.50,0,297.87,343.25,6.2,4.0,0.000,1199055.2,1199055.2,3660,0,0,0,L,1122011218,1,120.88,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546353919,65113.00
01/01/2019 09:45,2,0.000,ALERT,211.48,298.77,60.043,1546353904,"201051344001158","174011545737251",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,1179292.0,1179292.0,3658,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353921,65114.00
01/01/2019 09:45,2,0.160,ACTIVE,210.57,297.26,60.038,1546353904,"201051344000917","174011545737251",21.83,-5.50,0,293.36,305.68,3.6,1.5,0.000,1190496.0,1190496.0,7348,0,0,0,L,1122011218,1,120.88,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546353921,65115.00
01/01/2019 09:45,2,0.000,ALERT,210.57,296.96,60.043,1546353904,"201051344000417","174011545737251",0.00,-8.00,0,294.56,306.28,0.0,0.0,0.000,966807.9,966807.9,7378,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353923,65116.00
01/01/2019 09:45,2,0.000,ALERT,210.80,297.57,60.038,1546353904,"201051344000685","174011545737251",0.00,-7.00,0,294.86,307.18,0.0,0.0,0.000,1194898.5,1194898.5,7340,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353925,65117.00
01/01/2019 09:45,2,0.000,ALERT,210.57,296.96,60.059,1546353904,"201051344000651","174011545737251",0.00,-9.00,0,294.26,305.68,0.0,0.0,0.000,1188645.7,1188645.7,7350,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546353927,65118.00
01/01/2019 09:45,2,0.090,ALERT,211.03,299.37,60.006,1546353904,"201051344000594","174011545737251",33.00,-8.00,0,296.66,318.61,3.1,1.1,0.000,1203658.0,1203658.0,31150,0,0,0,L,1122011218,1,120.20,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546353929,65119.00
01/01/2019 09:45,2,0.107,ALERT,211.48,298.77,60.038,1546353904,"201051344000469","174011545737251",32.03,-8.50,0,295.76,307.48,3.5,1.5,0.000,1187776.6,1187776.6,3659,0,0,0,L,1122011218,1,119.97,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1546353931,65120.00
01/01/2019 09:45,2,0.000,ALERT,210.57,297.87,60.043,1546353904,"201051344000585","174011545737251",0.00,-7.00,0,294.56,306.28,0.0,0.0,0.000,1203386.3,1203386.3,7392,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353932,65121.00
01/01/2019 09:45,2,0.000,ALERT,211.70,298.77,60.043,1546353904,"201051344000853","174011545737251",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,1203536.9,1203536.9,3651,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353934,65122.00
01/01/2019 09:45,2,0.000,ALERT,210.80,297.87,60.043,1546353904,"201051344001145","174011545737251",0.00,-8.00,0,295.46,307.48,0.0,0.0,0.000,1202355.2,1202355.2,7325,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546353936,65123.00
01/01/2019 09:45,2,0.000,ALERT,210.57,297.57,60.075,1546353904,"201051344000438","174011545737251",0.00,-8.50,0,295.16,306.58,0.0,0.0,0.000,1196315.1,1196315.1,7342,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353938,65124.00
01/01/2019 09:45,2,0.000,ALERT,210.12,297.57,60.043,1546353904,"201051344001135","174011545737251",0.00,-7.00,0,295.16,305.98,0.0,0.0,0.000,1184756.0,1184756.0,7332,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353940,65125.00
01/01/2019 09:45,2,0.000,ALERT,211.25,298.77,60.022,1546353904,"201051344000983","174011545737251",0.00,-7.00,0,296.96,303.28,0.0,0.0,0.000,1203180.9,1203180.9,3646,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353942,65126.00
01/01/2019 09:45,2,0.168,ACTIVE,210.57,297.26,60.006,1546353904,"201051344001203","174011545737251",22.28,-8.00,0,294.26,307.18,3.8,1.7,0.000,1193315.9,1193315.9,7399,0,0,0,L,1122011218,1,121.55,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546353943,65127.00
01/01/2019 09:45,2,0.000,ALERT,210.57,297.87,60.033,1546353904,"201051344001230","174011545737251",0.00,-7.00,0,294.86,307.48,0.0,0.0,0.000,1187979.1,1187979.1,7356,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1546353945,65128.00
01/01/2019 09:45,2,0.000,ALERT,210.35,297.57,60.043,1546353904,"201051344000646","174011545737251",0.00,-8.00,0,294.26,306.58,0.0,0.0,0.000,1182714.7,1182714.7,7347,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353947,65129.00
01/01/2019 09:45,2,0.178,ACTIVE,211.48,298.47,60.038,1546353904,"201051344000867","174011545737251",21.27,-6.00,0,296.36,303.28,3.9,1.8,0.000,1184676.4,1184676.4,31196,0,0,0,L,1122011218,1,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546353947,65130.00
01/01/2019 09:45,2,0.082,ALERT,211.93,298.77,60.038,1546353904,"201051344000633","174011545737251",32.62,-8.00,0,295.16,315.90,2.8,0.8,0.000,1183626.4,1183626.4,31224,0,0,0,L,1122011218,1,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546353949,65131.00
01/01/2019 09:45,2,0.086,ALERT,210.12,300.57,59.996,1546353904,"201051344000955","174011545737251",25.74,-8.00,0,294.56,314.70,2.8,0.7,0.000,1201439.3,1201439.3,7352,0,0,0,L,1122011218,1,120.42,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546353951,65132.00
01/01/2019 09:45,2,0.170,ALERT,211.25,298.17,60.038,1546353904,"201051344000648","174011545737251",18.11,-8.50,0,296.36,317.10,3.1,1.1,0.000,1191582.9,1191582.9,31173,0,0,0,L,1122011218,1,120.20,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1546353953,65133.00
01/01/2019 09:45,2,0.193,ACTIVE,211.70,298.77,60.038,1546353904,"201051344000645","174011545737251",21.11,-6.50,0,296.96,303.28,4.2,2.1,0.000,1195830.4,1195830.4,31188,0,0,0,L,1122011218,1,120.88,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546353954,65134.00
01/01/2019 09:45,2,0.000,ALERT,211.25,299.37,60.043,1546353904,"201051344000569","174011545737251",0.00,-8.00,0,297.57,303.58,0.0,0.0,0.000,1212843.7,1212843.7,3501,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546353956,65135.00
01/01/2019 10:00,2,0.170,ALERT,211.93,299.97,60.001,1546354804,"201051344000579","174011545737251",15.19,-7.00,0,296.06,314.70,2.6,0.6,0.000,1212710.3,1212710.3,3653,0,0,0,L,1122011218,1,120.42,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546354807,65136.00
01/01/2019 10:00,2,0.162,ACTIVE,211.03,297.57,59.985,1546354804,"201051344001025","174011545737251",23.20,-7.00,0,293.66,299.97,3.9,1.8,0.000,1197349.6,1197349.6,7389,0,0,0,L,1122011218,1,121.10,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546354808,65137.00
01/01/2019 10:00,2,0.285,ALERT,211.25,335.14,59.985,1546354804,"201051344001093","174011545737251",23.78,-5.00,0,294.86,348.66,6.9,4.7,0.000,1189305.6,1189305.6,7384,0,0,0,L,1122011218,1,121.55,120.42,0002,-6,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546354810,65138.00
01/01/2019 10:00,2,0.105,ALERT,211.70,299.37,60.038,1546354804,"201051344000458","174011545737251",32.32,-5.50,0,295.46,311.09,3.5,1.4,0.000,1198924.9,1198924.9,3654,0,0,0,L,1122011218,1,120.65,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546354812,65139.00
01/01/2019 10:00,2,0.000,ALERT,211.03,298.77,59.990,1546354804,"201051344000890","174011545737251",0.00,-6.50,0,294.86,300.57,0.0,0.0,0.000,1193899.8,1193899.8,7341,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546354814,65140.00
01/01/2019 10:00,2,0.129,ALERT,211.70,299.07,60.006,1546354804,"201051344000988","174011545737251",15.82,-6.50,0,293.06,301.17,2.1,0.1,0.000,935760.0,935760.0,3664,0,0,0,L,1122011218,1,120.20,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546354816,65141.00
01/01/2019 10:00,2,0.178,ACTIVE,211.70,299.37,59.990,1546354804,"201051344000582","174011545737251",20.85,-8.00,0,294.86,300.27,3.8,1.7,0.000,1173839.1,1173839.1,7330,0,0,0,L,1122011218,1,121.55,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546354817,65142.00
01/01/2019 10:00,2,0.201,ALERT,211.93,335.44,59.996,1546354804,"201051344000868","174011545737251",28.05,-6.50,0,297.57,338.14,5.8,3.6,0.009,1185810.9,1185810.9,31205,0,0,0,L,1122011218,1,120.65,122.01,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546354818,65143.00
01/01/2019 10:00,2,0.242,ALERT,212.38,336.94,59.948,1546354804,"201051344000576","174011545737251",28.27,-6.00,0,296.96,351.67,7.0,4.8,0.009,1199056.3,1199056.3,3661,0,0,0,L,1122011218,1,120.88,121.55,0002,-10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546354820,65144.00
01/01/2019 10:00,2,0.047,ALERT,211.93,299.07,60.001,1546354804,"201051344001158","174011545737251",31.89,-8.50,0,295.16,310.49,1.6,0.0,0.000,1179292.0,1179292.0,3660,0,0,0,L,1122011218,1,120.42,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1546354822,65145.00
01/01/2019 10:00,2,0.174,ALERT,211.48,327.32,59.985,1546354804,"201051344000917","174011545737251",25.58,-5.00,0,294.26,334.24,4.5,2.4,0.000,1190496.5,1190496.5,7349,0,0,0,L,1122011218,1,121.55,120.88,0002,-8,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546354824,65146.00
01/01/2019 10:00,2,0.000,ALERT,211.48,297.87,59.996,1546354804,"201051344000417","174011545737251",0.00,-7.00,0,293.66,299.07,0.0,0.0,0.000,966807.9,966807.9,7380,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546354826,65147.00
01/01/2019 10:00,2,0.000,ALERT,211.48,298.47,59.990,1546354804,"201051344000685","174011545737251",0.00,-7.00,0,293.96,299.37,0.0,0.0,0.000,1194898.5,1194898.5,7342,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546354827,65148.00
01/01/2019 10:00,2,0.096,ALERT,211.25,297.57,59.990,1546354804,"201051344000651","174011545737251",32.32,-8.50,0,293.66,308.99,3.2,1.1,0.000,1188645.9,1188645.9,7352,0,0,0,L,1122011218,1,121.78,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546354829,65149.00
01/01/2019 10:00,2,0.156,ALERT,211.48,299.67,60.001,1546354804,"201051344000594","174011545737251",18.67,-8.00,0,295.16,318.61,3.0,0.9,0.000,1203658.1,1203658.1,31152,0,0,0,L,1122011218,1,120.42,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1546354831,65150.00
01/01/2019 10:00,2,0.191,ALERT,211.93,299.37,60.001,1546354804,"201051344000469","174011545737251",17.99,-8.00,0,294.56,315.00,3.5,1.5,0.000,1187776.9,1187776.9,3661,0,0,0,L,1122011218,1,120.20,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1546354833,65151.00
01/01/2019 10:00,2,0.057,ALERT,211.25,298.77,59.990,1546354804,"201051344000585","174011545737251",32.42,-6.50,0,293.66,314.10,1.9,0.0,0.000,1203386.3,1203386.3,7394,0,0,0,L,1122011218,1,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546354835,65152.00
01/01/2019 10:00,2,0.068,ALERT,212.38,299.07,59.990,1546354804,"201051344000853","174011545737251",32.44,-8.00,0,295.46,314.10,2.3,0.3,0.000,1203536.9,1203536.9,3653,0,0,0,L,1122011218,1,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1546354837,65153.00
01/01/2019 10:00,2,0.059,ALERT,211.48,298.47,59.990,1546354804,"201051344001145","174011545737251",32.18,-7.00,0,294.56,311.09,2.0,0.0,0.000,1202355.2,1202355.2,7327,0,0,0,L,1122011218,1,121.55,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546354838,65154.00
01/01/2019 10:00,2,0.000,ALERT,211.25,298.47,59.990,1546354804,"201051344000438","174011545737251",0.00,-8.50,0,294.26,299.97,0.0,0.0,0.000,1196315.1,1196315.1,7344,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546354840,65155.00
01/01/2019 10:00,2,0.057,ALERT,210.80,298.47,59.990,1546354804,"201051344001135","174011545737251",32.28,-7.00,0,294.26,310.19,1.9,0.0,0.000,1184756.0,1184756.0,7334,0,0,0,L,1122011218,1,121.33,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1546354842,65156.00
01/01/2019 10:00,2,0.059,ALERT,211.93,299.37,59.996,1546354804,"201051344000983","174011545737251",32.08,-7.00,0,295.46,310.19,2.0,0.0,0.000,1203180.9,1203180.9,3648,0,0,0,L,1122011218,1,120.65,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546354844,65157.00
01/01/2019 10:00,2,0.182,ALERT,211.25,337.84,60.006,1546354804,"201051344001203","174011545737251",26.62,-7.00,0,295.76,341.75,4.9,2.8,0.000,1193316.5,1193316.5,7400,0,0,0,L,1122011218,1,122.01,120.20,0002,-8,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546354846,65158.00
01/01/2019 10:00,2,0.066,ALERT,211.25,298.77,59.996,1546354804,"201051344001230","174011545737251",32.20,-7.00,0,294.56,310.49,2.2,0.2,0.000,1187979.1,1187979.1,7358,0,0,0,L,1122011218,1,121.55,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546354848,65159.00
01/01/2019 10:00,2,0.053,ALERT,210.80,298.17,59.964,1546354804,"201051344000646","174011545737251",31.49,-7.00,0,293.36,299.37,1.7,0.0,0.000,1182714.7,1182714.7,7349,0,0,0,L,1122011218,1,121.55,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1546354850,65160.00
01/01/2019 10:00,2,0.184,ALERT,212.16,326.72,59.975,1546354804,"201051344000867","174011545737251",25.78,-6.00,0,295.46,335.74,4.8,2.7,0.000,1184677.0,1184677.0,31197,0,0,0,L,1122011218,1,121.10,121.55,0002,-9,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546354851,65161.00
01/01/2019 10:00,2,0.164,ACTIVE,212.61,299.07,59.990,1546354804,"201051344000633","174011545737251",18.91,-7.00,0,293.66,315.90,3.1,1.1,0.000,1183626.6,1183626.6,31226,0,0,0,L,1122011218,1,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546354852,65162.00
01/01/2019 10:00,2,0.184,ACTIVE,210.80,298.17,59.990,1546354804,"201051344000955","174011545737251",18.49,-7.00,0,294.26,313.80,3.5,1.4,0.000,1201439.5,1201439.5,7354,0,0,0,L,1122011218,1,120.88,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546354853,65163.00
01/01/2019 10:00,2,0.184,ACTIVE,211.93,298.47,59.996,1546354804,"201051344000648","174011545737251",21.57,-8.50,0,295.16,301.47,4.0,2.0,0.000,1191583.3,1191583.3,31175,0,0,0,L,1122011218,1,120.20,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546354854,65164.00
01/01/2019 10:00,2,0.207,ACTIVE,212.38,331.83,59.996,1546354804,"201051344000645","174011545737251",23.70,-6.00,0,296.06,333.63,5.0,2.9,0.000,1195831.0,1195831.0,31189,0,0,0,L,1122011218,1,120.88,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546354855,65165.00
01/01/2019 10:00,2,0.000,ALERT,211.93,299.67,59.996,1546354804,"201051344000569","174011545737251",0.00,-7.00,0,296.06,302.37,0.0,0.0,0.000,1212843.7,1212843.7,3503,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546354857,65166.00
01/01/2019 10:15,2,0.182,ALERT,211.93,299.97,59.996,1546355704,"201051344000579","174011545737251",19.44,-6.00,0,298.17,376.62,3.6,1.5,0.000,1212711.1,1212711.1,3655,0,0,0,L,1122011218,1,120.65,121.33,0002,-10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355707,65167.00
01/01/2019 10:15,2,0.180,ACTIVE,211.03,333.03,59.990,1546355704,"201051344001025","174011545737251",27.57,-6.00,0,296.36,377.52,5.0,2.9,0.000,1197351.0,1197351.0,7390,0,0,0,L,1122011218,1,121.10,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355708,65168.00
01/01/2019 10:15,2,0.275,ACTIVE,211.03,334.54,59.996,1546355704,"201051344001093","174011545737251",28.77,-4.00,0,296.36,378.12,8.0,5.8,0.004,1189307.3,1189307.3,7386,0,0,0,L,1122011218,1,121.33,120.42,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355708,65169.00
01/01/2019 10:15,2,0.164,ALERT,211.70,299.37,59.990,1546355704,"201051344000458","174011545737251",19.44,-5.00,0,297.26,393.45,3.2,1.2,0.000,1198925.7,1198925.7,3656,0,0,0,L,1122011218,1,120.65,121.55,0002,-8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1546355710,65170.00
01/01/2019 10:15,2,0.113,ALERT,211.03,298.17,59.990,1546355704,"201051344000890","174011545737251",32.46,-6.00,0,296.66,357.68,3.8,1.7,0.000,1193900.4,1193900.4,7343,0,0,0,L,1122011218,1,121.33,119.97,0100,-6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1546355712,65171.00
01/01/2019 10:15,2,0.152,ALERT,211.70,299.07,59.996,1546355704,"201051344000988","174011545737251",18.13,-6.50,0,295.16,343.25,2.8,0.8,0.000,935760.4,935760.4,3666,0,0,0,L,1122011218,1,120.42,121.78,0002,-9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355714,65172.00
01/01/2019 10:15,2,0.189,ALERT,211.48,299.07,59.969,1546355704,"201051344000582","174011545737251",23.28,-6.50,0,297.57,378.72,4.5,2.4,0.000,1173840.3,1173840.3,7331,0,0,0,L,1122011218,1,121.55,120.88,0002,-8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355716,65173.00
01/01/2019 10:15,2,0.234,ACTIVE,211.93,335.44,60.012,1546355704,"201051344000868","174011545737251",29.02,-6.50,0,298.17,379.92,6.9,4.8,0.013,1185813.1,1185813.1,31207,0,0,0,L,1122011218,1,120.65,121.78,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355717,65174.00
01/01/2019 10:15,2,0.268,ACTIVE,212.38,336.94,60.001,1546355704,"201051344000576","174011545737251",29.68,-6.00,0,297.26,380.52,8.1,5.9,0.013,1199058.9,1199058.9,3663,0,0,0,L,1122011218,1,121.10,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355718,65175.00
01/01/2019 10:15,2,0.129,ALERT,211.93,299.37,59.975,1546355704,"201051344001158","174011545737251",18.27,-8.00,0,296.66,345.66,2.4,0.4,0.000,1179292.4,1179292.4,3662,0,0,0,L,1122011218,1,120.65,121.55,0002,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1546355719,65176.00
01/01/2019 10:15,2,0.221,ACTIVE,211.25,334.54,59.996,1546355704,"201051344000917","174011545737251",23.76,-4.00,0,295.16,375.11,5.4,3.3,0.000,1190497.6,1190497.6,7351,0,0,0,L,1122011218,1,121.33,120.88,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355720,65177.00
01/01/2019 10:15,2,0.154,ALERT,211.25,297.26,59.990,1546355704,"201051344000417","174011545737251",20.81,-6.50,0,295.76,340.25,3.3,1.2,0.000,966808.3,966808.3,7382,0,0,0,L,1122011218,1,121.10,120.65,0100,-9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1546355722,65178.00
01/01/2019 10:15,2,0.082,ALERT,211.25,297.87,59.990,1546355704,"201051344000685","174011545737251",31.85,-6.50,0,296.36,344.15,2.7,0.7,0.000,1194899.0,1194899.0,7344,0,0,0,L,1122011218,1,122.01,120.42,0100,-10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1546355724,65179.00
01/01/2019 10:15,2,0.180,ALERT,211.25,297.26,59.990,1546355704,"201051344000651","174011545737251",18.59,-8.00,0,295.76,352.87,3.4,1.4,0.000,1188646.7,1188646.7,7354,0,0,0,L,1122011218,1,121.78,120.20,0002,-9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1546355726,65180.00
01/01/2019 10:15,2,0.166,ALERT,211.48,299.97,59.996,1546355704,"201051344000594","174011545737251",21.29,-6.50,0,297.26,385.03,3.6,1.5,0.000,1203658.9,1203658.9,31154,0,0,0,L,1122011218,1,120.65,121.10,0002,-9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355728,65181.00
01/01/2019 10:15,2,0.201,ALERT,211.93,299.07,59.996,1546355704,"201051344000469","174011545737251",21.93,-8.00,0,296.66,376.62,4.5,2.4,0.000,1187778.0,1187778.0,3663,0,0,0,L,1122011218,1,120.20,122.01,0002,-10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355730,65182.00
01/01/2019 10:15,2,0.135,ALERT,211.25,298.17,60.028,1546355704,"201051344000585","174011545737251",18.71,-6.00,0,295.76,368.80,2.5,0.5,0.000,1203386.8,1203386.8,7396,0,0,0,L,1122011218,1,120.88,120.88,0002,-9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1546355731,65183.00
01/01/2019 10:15,2,0.137,ALERT,212.38,299.37,59.990,1546355704,"201051344000853","174011545737251",15.41,-7.00,0,297.26,365.19,2.1,0.2,0.000,1203537.4,1203537.4,3655,0,0,0,L,1122011218,1,121.10,121.78,0002,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1546355733,65184.00
01/01/2019 10:15,2,0.059,ALERT,211.25,298.17,59.990,1546355704,"201051344001145","174011545737251",32.58,-6.00,0,296.66,364.59,2.0,0.0,0.000,1202355.5,1202355.5,7329,0,0,0,L,1122011218,1,121.33,120.65,0100,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1546355735,65185.00
01/01/2019 10:15,2,0.170,ALERT,211.03,297.87,59.980,1546355704,"201051344000438","174011545737251",14.07,-7.00,0,296.66,360.38,2.4,0.4,0.000,1196315.7,1196315.7,7346,0,0,0,L,1122011218,1,121.55,120.42,0002,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1546355737,65186.00
01/01/2019 10:15,2,0.123,ALERT,210.57,297.87,59.959,1546355704,"201051344001135","174011545737251",16.20,-6.50,0,296.66,359.18,2.0,0.0,0.000,1184756.4,1184756.4,7336,0,0,0,L,1122011218,1,121.10,120.42,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1546355739,65187.00
01/01/2019 10:15,2,0.131,ALERT,211.70,299.37,59.996,1546355704,"201051344000983","174011545737251",19.66,-6.50,0,297.57,378.42,2.6,0.6,0.000,1203181.4,1203181.4,3650,0,0,0,L,1122011218,1,120.65,121.33,0002,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355741,65188.00
01/01/2019 10:15,2,0.213,ACTIVE,211.25,333.63,59.990,1546355704,"201051344001203","174011545737251",26.46,-6.00,0,295.76,380.82,5.7,3.6,0.009,1193318.1,1193318.1,7402,0,0,0,L,1122011218,1,122.01,120.20,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355742,65189.00
01/01/2019 10:15,2,0.146,ALERT,211.03,298.17,59.996,1546355704,"201051344001230","174011545737251",16.44,-6.00,0,296.66,364.29,2.5,0.4,0.000,1187979.6,1187979.6,7360,0,0,0,L,1122011218,1,121.55,120.20,0002,-9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1546355743,65190.00
01/01/2019 10:15,2,0.127,ALERT,210.80,297.57,59.975,1546355704,"201051344000646","174011545737251",15.21,-6.50,0,295.76,353.77,2.0,0.0,0.000,1182715.1,1182715.1,7351,0,0,0,L,1122011218,1,121.55,120.42,0002,-9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1546355745,65191.00
01/01/2019 10:15,2,0.199,ACTIVE,212.16,335.14,59.996,1546355704,"201051344000867","174011545737251",28.67,-5.00,0,296.36,384.73,5.8,3.7,0.009,1184678.7,1184678.7,31199,0,0,0,L,1122011218,1,121.10,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355746,65192.00
01/01/2019 10:15,2,0.170,ALERT,212.61,299.07,59.996,1546355704,"201051344000633","174011545737251",21.23,-6.50,0,296.06,377.52,3.7,1.6,0.000,1183627.5,1183627.5,31227,0,0,0,L,1122011218,1,121.33,122.01,0002,-6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355748,65193.00
01/01/2019 10:15,2,0.195,ALERT,210.57,297.87,60.022,1546355704,"201051344000955","174011545737251",21.57,-6.00,0,296.66,379.32,4.3,2.2,0.000,1201440.5,1201440.5,7355,0,0,0,L,1122011218,1,120.88,120.42,0002,-7,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355750,65194.00
01/01/2019 10:15,2,0.195,ALERT,211.93,298.77,59.996,1546355704,"201051344000648","174011545737251",23.54,-8.00,0,297.57,389.54,4.7,2.6,0.000,1191584.6,1191584.6,31176,0,0,0,L,1122011218,1,120.20,121.78,0002,-9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355752,65195.00
01/01/2019 10:15,2,0.219,ALERT,212.38,335.74,60.006,1546355704,"201051344000645","174011545737251",26.54,-5.50,0,297.26,388.34,5.9,3.8,0.009,1195832.7,1195832.7,31190,0,0,0,L,1122011218,1,121.10,121.78,0002,-8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546355753,65196.00
01/01/2019 10:15,2,0.146,ALERT,211.93,299.97,60.001,1546355704,"201051344000569","174011545737251",13.36,-7.00,0,297.87,363.99,2.0,0.0,0.000,1212844.2,1212844.2,3505,0,0,0,L,1122011218,1,120.42,121.78,0002,-9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1546355755,65197.00
01/01/2019 10:30,2,0.096,ALERT,211.70,299.07,60.012,1546356603,"201051344000579","174011545737251",31.05,-6.00,0,298.17,312.89,3.1,1.1,0.000,1212711.4,1212711.4,3657,0,0,0,L,1122011218,1,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1546356606,65198.00
01/01/2019 10:30,2,0.078,ALERT,210.80,296.96,60.001,1546356603,"201051344001025","174011545737251",32.07,-6.00,0,295.76,340.25,2.6,0.6,0.000,1197351.4,1197351.4,7391,0,0,0,L,1122011218,1,120.88,120.65,0100,-8,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1546356608,65199.00
