ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 10:30,2,0.221,ALERT,211.03,297.57,60.017,1546356603,"201051344001093","174011545737251",20.85,-3.50,0,296.36,355.28,4.7,2.6,0.000,1189308.5,1189308.5,7387,0,0,0,L,1122011218,1,121.33,120.42,0002,-5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546356610,65200.00
01/01/2019 10:30,2,0.104,ALERT,211.70,298.77,60.022,1546356603,"201051344000458","174011545737251",30.55,-5.00,0,297.57,313.80,3.2,1.2,0.000,1198925.9,1198925.9,3658,0,0,0,L,1122011218,1,120.65,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1546356612,65201.00
01/01/2019 10:30,2,0.113,ALERT,210.80,297.87,60.049,1546356603,"201051344000890","174011545737251",30.08,-5.50,0,296.06,314.10,3.5,1.4,0.000,1193900.7,1193900.7,7345,0,0,0,L,1122011218,1,121.33,119.97,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546356614,65202.00
01/01/2019 10:30,2,0.070,ALERT,211.48,298.47,60.017,1546356603,"201051344000988","174011545737251",20.24,-6.00,0,294.86,300.87,1.5,0.0,0.000,935760.6,935760.6,3668,0,0,0,L,1122011218,1,120.20,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1546356615,65203.00
01/01/2019 10:30,2,0.092,ALERT,211.48,298.47,60.017,1546356603,"201051344000582","174011545737251",31.67,-6.50,0,296.96,307.78,3.0,0.9,0.000,1173840.7,1173840.7,7333,0,0,0,L,1122011218,1,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1546356617,65204.00
01/01/2019 10:30,2,0.158,ALERT,211.70,299.37,60.017,1546356603,"201051344000868","174011545737251",21.65,-6.00,0,298.17,348.06,3.5,1.5,0.000,1185814.0,1185814.0,31208,0,0,0,L,1122011218,1,120.42,121.78,0002,-9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546356619,65205.00
01/01/2019 10:30,2,0.188,ALERT,212.16,299.37,60.022,1546356603,"201051344000576","174011545737251",22.22,-6.00,0,297.87,341.75,4.3,2.2,0.000,1199060.0,1199060.0,3664,0,0,0,L,1122011218,1,120.88,121.33,0002,-9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546356621,65206.00
01/01/2019 10:30,2,0.049,ALERT,211.93,298.47,59.985,1546356603,"201051344001158","174011545737251",30.06,-7.00,0,296.96,310.49,1.5,0.0,0.000,1179292.5,1179292.5,3664,0,0,0,L,1122011218,1,120.42,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1546356623,65207.00
01/01/2019 10:30,2,0.139,ALERT,211.03,296.96,60.022,1546356603,"201051344000917","174011545737251",17.53,-3.50,0,294.56,341.15,2.5,0.5,0.000,1190498.2,1190498.2,7352,0,0,0,L,1122011218,1,121.10,120.88,0100,-7,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1546356625,65208.00
01/01/2019 10:30,2,0.000,ALERT,211.03,297.26,60.043,1546356603,"201051344000417","174011545737251",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,966808.6,966808.6,7384,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546356626,65209.00
01/01/2019 10:30,2,0.000,ALERT,211.25,297.57,60.012,1546356603,"201051344000685","174011545737251",0.00,-6.00,0,296.06,310.49,0.0,0.0,0.000,1194899.1,1194899.1,7346,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546356628,65210.00
01/01/2019 10:30,2,0.094,ALERT,211.03,296.96,60.022,1546356603,"201051344000651","174011545737251",30.55,-7.00,0,295.76,312.59,2.9,0.9,0.000,1188646.9,1188646.9,7356,0,0,0,L,1122011218,1,121.78,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1546356630,65211.00
01/01/2019 10:30,2,0.092,ALERT,211.48,299.07,60.022,1546356603,"201051344000594","174011545737251",32.03,-6.00,0,296.96,315.00,3.0,1.0,0.000,1203659.2,1203659.2,31156,0,0,0,L,1122011218,1,120.42,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1546356632,65212.00
01/01/2019 10:30,2,0.104,ALERT,211.93,298.47,60.017,1546356603,"201051344000469","174011545737251",30.95,-8.00,0,296.36,307.78,3.3,1.2,0.000,1187778.4,1187778.4,3665,0,0,0,L,1122011218,1,120.20,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1546356634,65213.00
01/01/2019 10:30,2,0.061,ALERT,211.03,297.87,59.980,1546356603,"201051344000585","174011545737251",30.83,-5.50,0,295.76,308.09,1.9,0.0,0.000,1203386.8,1203386.8,7398,0,0,0,L,1122011218,1,120.88,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1546356636,65214.00
01/01/2019 10:30,2,0.066,ALERT,212.16,298.47,60.017,1546356603,"201051344000853","174011545737251",30.87,-7.00,0,297.57,314.40,2.1,0.2,0.000,1203537.4,1203537.4,3657,0,0,0,L,1122011218,1,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546356637,65215.00
01/01/2019 10:30,2,0.059,ALERT,211.25,297.87,60.038,1546356603,"201051344001145","174011545737251",30.32,-6.00,0,296.36,313.80,1.9,0.0,0.000,1202355.5,1202355.5,7331,0,0,0,L,1122011218,1,121.33,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546356639,65216.00
01/01/2019 10:30,2,0.102,ALERT,211.03,297.57,60.022,1546356603,"201051344000438","174011545737251",29.78,-6.50,0,296.36,313.50,3.1,1.1,0.000,1196315.9,1196315.9,7348,0,0,0,L,1122011218,1,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546356641,65217.00
01/01/2019 10:30,2,0.059,ALERT,210.57,297.57,60.012,1546356603,"201051344001135","174011545737251",30.57,-6.00,0,296.66,314.10,1.9,0.0,0.000,1184756.4,1184756.4,7338,0,0,0,L,1122011218,1,121.10,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546356643,65218.00
01/01/2019 10:30,2,0.059,ALERT,211.70,298.77,60.022,1546356603,"201051344000983","174011545737251",30.18,-6.50,0,297.57,309.29,1.9,0.0,0.000,1203181.5,1203181.5,3652,0,0,0,L,1122011218,1,120.65,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1546356645,65219.00
01/01/2019 10:30,2,0.148,ALERT,211.03,297.26,60.022,1546356603,"201051344001203","174011545737251",18.43,-5.50,0,296.06,339.04,2.8,0.8,0.000,1193318.8,1193318.8,7403,0,0,0,L,1122011218,1,121.78,120.20,0100,-7,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1546356646,65220.00
01/01/2019 10:30,2,0.072,ALERT,210.80,297.87,60.006,1546356603,"201051344001230","174011545737251",30.30,-6.00,0,296.66,310.49,2.2,0.2,0.000,1187979.7,1187979.7,7362,0,0,0,L,1122011218,1,121.33,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1546356648,65221.00
01/01/2019 10:30,2,0.051,ALERT,210.57,297.57,60.017,1546356603,"201051344000646","174011545737251",29.24,-6.00,0,295.76,310.79,1.6,0.0,0.000,1182715.1,1182715.1,7353,0,0,0,L,1122011218,1,121.33,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546356650,65222.00
01/01/2019 10:30,2,0.143,ALERT,211.93,298.17,60.022,1546356603,"201051344000867","174011545737251",19.32,-5.00,0,296.66,339.34,2.8,0.8,0.000,1184679.4,1184679.4,31200,0,0,0,L,1122011218,1,120.88,121.55,0100,-8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1546356652,65223.00
01/01/2019 10:30,2,0.086,ALERT,212.38,298.47,60.017,1546356603,"201051344000633","174011545737251",31.59,-6.50,0,295.76,312.89,2.8,0.7,0.000,1183627.8,1183627.8,31229,0,0,0,L,1122011218,1,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1546356654,65224.00
01/01/2019 10:30,2,0.102,ALERT,210.57,297.57,60.043,1546356603,"201051344000955","174011545737251",31.67,-5.50,0,296.36,313.20,3.3,1.3,0.000,1201441.0,1201441.0,7357,0,0,0,L,1122011218,1,120.65,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1546356656,65225.00
01/01/2019 10:30,2,0.096,ALERT,211.93,297.87,60.022,1546356603,"201051344000648","174011545737251",32.44,-7.00,0,296.66,313.50,3.2,1.1,0.000,1191585.1,1191585.1,31178,0,0,0,L,1122011218,1,120.20,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1546356657,65226.00
01/01/2019 10:30,2,0.139,ALERT,212.16,298.47,60.022,1546356603,"201051344000645","174011545737251",20.04,-5.50,0,297.26,339.04,2.8,0.8,0.000,1195833.4,1195833.4,31192,0,0,0,L,1122011218,1,120.88,121.78,0002,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546356659,65227.00
01/01/2019 10:30,2,0.092,ALERT,211.70,299.07,60.017,1546356603,"201051344000569","174011545737251",30.65,-7.00,0,297.87,314.10,2.9,0.8,0.000,1212844.3,1212844.3,3507,0,0,0,L,1122011218,1,120.20,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546356661,65228.00
01/01/2019 10:45,2,0.188,ALERT,211.93,299.97,59.996,1546357504,"201051344000579","174011545737251",21.21,-6.00,0,297.26,314.70,4.1,2.0,0.000,1212711.7,1212711.7,3659,0,0,0,L,1122011218,1,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1546357507,65229.00
01/01/2019 10:45,2,0.189,ALERT,211.03,333.33,59.990,1546357504,"201051344001025","174011545737251",28.33,-5.50,0,295.16,346.56,5.5,3.4,0.004,1197351.9,1197351.9,7393,0,0,0,L,1122011218,1,121.10,120.42,0002,-7,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1546357508,65230.00
01/01/2019 10:45,2,0.305,ACTIVE,211.03,334.24,59.996,1546357504,"201051344001093","174011545737251",28.96,-3.00,0,295.76,353.47,8.9,6.7,0.018,1189309.7,1189309.7,7389,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546357509,65231.00
01/01/2019 10:45,2,0.178,ALERT,211.70,299.37,59.990,1546357504,"201051344000458","174011545737251",21.37,-5.00,0,296.66,313.20,3.9,1.8,0.000,1198926.3,1198926.3,3660,0,0,0,L,1122011218,1,120.65,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546357511,65232.00
01/01/2019 10:45,2,0.170,ALERT,210.80,298.47,60.022,1546357504,"201051344000890","174011545737251",18.29,-5.50,0,296.36,313.20,3.2,1.1,0.000,1193901.1,1193901.1,7347,0,0,0,L,1122011218,1,121.55,119.97,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546357513,65233.00
01/01/2019 10:45,2,0.141,ALERT,211.70,299.07,59.996,1546357504,"201051344000988","174011545737251",20.26,-6.00,0,293.96,300.57,2.9,0.9,0.000,935760.6,935760.6,3670,0,0,0,L,1122011218,1,120.20,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1546357515,65234.00
01/01/2019 10:45,2,0.199,ALERT,211.48,324.32,60.006,1546357504,"201051344000582","174011545737251",25.62,-6.00,0,296.36,351.07,5.2,3.1,0.000,1173841.2,1173841.2,7335,0,0,0,L,1122011218,1,121.55,120.88,0100,-8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1546357517,65235.00
01/01/2019 10:45,2,0.240,ACTIVE,211.93,335.74,59.990,1546357504,"201051344000868","174011545737251",30.59,-6.00,0,297.57,349.86,7.5,5.3,0.013,1185814.9,1185814.9,31210,0,0,0,L,1122011218,1,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546357518,65236.00
01/01/2019 10:45,2,0.299,ACTIVE,212.38,336.34,60.033,1546357504,"201051344000576","174011545737251",29.30,-4.00,0,297.26,357.38,8.9,6.7,0.018,1199061.1,1199061.1,3666,0,0,0,L,1122011218,1,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546357518,65237.00
01/01/2019 10:45,2,0.135,ALERT,211.93,299.07,59.985,1546357504,"201051344001158","174011545737251",20.57,-7.00,0,296.36,311.09,2.8,0.8,0.000,1179292.5,1179292.5,3666,0,0,0,L,1122011218,1,120.65,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546357520,65238.00
01/01/2019 10:45,2,0.236,ALERT,211.25,334.84,59.985,1546357504,"201051344000917","174011545737251",25.45,-3.00,0,293.96,382.63,6.1,4.0,0.009,1190498.7,1190498.7,7354,0,0,0,L,1122011218,1,121.33,120.65,0002,-7,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546357522,65239.00
01/01/2019 10:45,2,0.211,ALERT,211.25,297.57,60.017,1546357504,"201051344000417","174011545737251",13.82,-6.00,0,295.16,299.07,3.0,0.9,0.000,966808.8,966808.8,7386,0,0,0,L,1122011218,1,121.10,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1546357524,65240.00
01/01/2019 10:45,2,0.145,ALERT,211.25,297.87,60.001,1546357504,"201051344000685","174011545737251",13.62,-6.00,0,295.16,308.69,2.0,0.0,0.000,1194899.2,1194899.2,7348,0,0,0,L,1122011218,1,122.01,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1546357526,65241.00
01/01/2019 10:45,2,0.191,ALERT,211.03,297.26,59.996,1546357504,"201051344000651","174011545737251",20.91,-7.00,0,295.16,313.20,4.0,2.0,0.000,1188647.2,1188647.2,7358,0,0,0,L,1122011218,1,121.78,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546357528,65242.00
01/01/2019 10:45,2,0.207,ALERT,211.48,299.97,59.990,1546357504,"201051344000594","174011545737251",19.14,-6.00,0,296.66,313.80,4.0,2.0,0.000,1203659.6,1203659.6,31158,0,0,0,L,1122011218,1,120.42,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1546357529,65243.00
01/01/2019 10:45,2,0.230,ALERT,211.93,299.37,59.996,1546357504,"201051344000469","174011545737251",20.67,-7.00,0,296.06,340.55,4.8,2.7,0.000,1187778.9,1187778.9,3667,0,0,0,L,1122011218,1,120.20,122.01,0002,-10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1546357531,65244.00
01/01/2019 10:45,2,0.143,ALERT,211.03,298.17,60.006,1546357504,"201051344000585","174011545737251",20.46,-5.50,0,295.46,314.70,3.0,1.0,0.000,1203386.9,1203386.9,7400,0,0,0,L,1122011218,1,120.88,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1546357533,65245.00
01/01/2019 10:45,2,0.145,ALERT,212.38,299.07,60.006,1546357504,"201051344000853","174011545737251",18.35,-7.00,0,296.66,314.40,2.7,0.7,0.000,1203537.5,1203537.5,3659,0,0,0,L,1122011218,1,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546357535,65246.00
01/01/2019 10:45,2,0.127,ALERT,211.25,298.17,59.996,1546357504,"201051344001145","174011545737251",18.39,-6.00,0,296.06,313.80,2.4,0.4,0.000,1202355.6,1202355.6,7333,0,0,0,L,1122011218,1,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546357537,65247.00
01/01/2019 10:45,2,0.180,ALERT,211.03,297.87,59.996,1546357504,"201051344000438","174011545737251",18.13,-6.50,0,296.06,313.80,3.3,1.3,0.000,1196316.3,1196316.3,7350,0,0,0,L,1122011218,1,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546357539,65248.00
01/01/2019 10:45,2,0.131,ALERT,210.80,298.17,60.006,1546357504,"201051344001135","174011545737251",19.08,-6.00,0,296.06,313.80,2.5,0.5,0.000,1184756.5,1184756.5,7340,0,0,0,L,1122011218,1,121.10,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546357541,65249.00
01/01/2019 10:45,2,0.145,ALERT,211.70,299.37,59.990,1546357504,"201051344000983","174011545737251",21.09,-6.00,0,296.96,309.59,3.1,1.1,0.000,1203181.5,1203181.5,3654,0,0,0,L,1122011218,1,120.65,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1546357543,65250.00
01/01/2019 10:45,2,0.225,ACTIVE,211.25,333.93,59.996,1546357504,"201051344001203","174011545737251",27.79,-5.00,0,295.76,360.38,6.4,4.2,0.009,1193319.4,1193319.4,7405,0,0,0,L,1122011218,1,122.01,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546357544,65251.00
01/01/2019 10:45,2,0.156,ALERT,211.03,298.17,59.943,1546357504,"201051344001230","174011545737251",19.54,-5.50,0,296.06,313.80,3.1,1.1,0.000,1187979.8,1187979.8,7364,0,0,0,L,1122011218,1,121.55,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546357546,65252.00
01/01/2019 10:45,2,0.137,ALERT,210.80,297.87,59.948,1546357504,"201051344000646","174011545737251",18.15,-6.00,0,295.16,309.29,2.5,0.5,0.000,1182715.1,1182715.1,7355,0,0,0,L,1122011218,1,121.55,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546357548,65253.00
01/01/2019 10:45,2,0.213,ACTIVE,212.16,335.74,59.975,1546357504,"201051344000867","174011545737251",29.56,-5.00,0,296.36,367.00,6.4,4.2,0.013,1184680.0,1184680.0,31202,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546357549,65254.00
01/01/2019 10:45,2,0.182,ALERT,212.61,299.07,60.017,1546357504,"201051344000633","174011545737251",22.66,-6.00,0,295.16,336.94,4.2,2.1,0.000,1183628.2,1183628.2,31231,0,0,0,L,1122011218,1,121.33,122.01,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1546357550,65255.00
01/01/2019 10:45,2,0.205,ALERT,210.57,298.17,59.996,1546357504,"201051344000955","174011545737251",22.72,-5.50,0,295.46,339.65,4.7,2.6,0.000,1201441.4,1201441.4,7359,0,0,0,L,1122011218,1,120.65,120.42,0002,-7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1546357552,65256.00
01/01/2019 10:45,2,0.205,ALERT,212.16,319.81,59.996,1546357504,"201051344000648","174011545737251",25.19,-7.00,0,296.06,353.17,5.2,3.1,0.000,1191585.6,1191585.6,31180,0,0,0,L,1122011218,1,120.42,121.78,0002,-9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1546357554,65257.00
01/01/2019 10:45,2,0.227,ALERT,212.38,336.04,59.990,1546357504,"201051344000645","174011545737251",27.79,-5.00,0,296.96,369.70,6.4,4.3,0.009,1195834.0,1195834.0,31194,0,0,0,L,1122011218,1,121.10,121.78,0002,-8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546357556,65258.00
01/01/2019 10:45,2,0.156,ALERT,211.93,299.67,59.990,1546357504,"201051344000569","174011545737251",17.91,-7.00,0,297.26,314.40,2.8,0.8,0.000,1212844.6,1212844.6,3509,0,0,0,L,1122011218,1,120.42,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546357558,65259.00
01/01/2019 11:00,2,0.189,ALERT,211.70,299.67,59.996,1546358404,"201051344000579","174011545737251",21.23,-5.50,0,297.87,313.80,4.1,2.0,0.000,1212712.2,1212712.2,3661,0,0,0,L,1122011218,1,120.20,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1546358407,65260.00
01/01/2019 11:00,2,0.189,ALERT,210.35,333.03,60.033,1546358404,"201051344001025","174011545737251",28.35,-5.00,0,295.46,354.07,5.5,3.3,0.009,1197352.7,1197352.7,7395,0,0,0,L,1122011218,1,120.88,120.20,0002,-7,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546358408,65261.00
01/01/2019 11:00,2,0.297,ALERT,210.57,334.84,59.990,1546358404,"201051344001093","174011545737251",29.16,-3.00,0,296.66,354.07,8.8,6.6,0.013,1189311.2,1189311.2,7390,0,0,0,L,1122011218,1,121.10,119.97,0002,-4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546358410,65262.00
01/01/2019 11:00,2,0.176,ALERT,211.48,299.07,59.996,1546358404,"201051344000458","174011545737251",21.49,-4.00,0,297.26,312.89,3.9,1.8,0.000,1198926.7,1198926.7,3662,0,0,0,L,1122011218,1,120.42,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1546358412,65263.00
01/01/2019 11:00,2,0.170,ALERT,210.35,298.17,60.006,1546358404,"201051344000890","174011545737251",18.39,-5.00,0,296.36,313.50,3.2,1.1,0.000,1193901.4,1193901.4,7349,0,0,0,L,1122011218,1,121.33,119.75,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1546358414,65264.00
01/01/2019 11:00,2,0.162,ALERT,211.25,299.07,59.996,1546358404,"201051344000988","174011545737251",18.25,-6.00,0,294.86,300.57,3.0,1.0,0.000,935760.8,935760.8,3672,0,0,0,L,1122011218,1,119.97,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1546358416,65265.00
01/01/2019 11:00,2,0.201,ALERT,211.03,318.30,60.012,1546358404,"201051344000582","174011545737251",24.91,-5.50,0,296.96,347.76,5.1,3.0,0.000,1173841.9,1173841.9,7337,0,0,0,L,1122011218,1,121.33,120.42,0002,-7,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546358418,65266.00
01/01/2019 11:00,2,0.256,ACTIVE,211.70,335.44,59.990,1546358404,"201051344000868","174011545737251",28.92,-5.50,0,330.03,340.25,7.5,5.3,0.018,1185816.1,1185816.1,31211,0,0,0,L,1122011218,1,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546358418,65267.00
01/01/2019 11:00,2,0.301,ACTIVE,212.16,336.64,59.990,1546358404,"201051344000576","174011545737251",28.86,-5.50,0,330.63,341.75,8.8,6.6,0.018,1199062.7,1199062.7,3667,0,0,0,L,1122011218,1,120.65,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546358419,65268.00
01/01/2019 11:00,2,0.150,ALERT,211.70,299.07,60.012,1546358404,"201051344001158","174011545737251",19.22,-6.50,0,296.66,310.49,3.0,0.9,0.000,1179292.7,1179292.7,3668,0,0,0,L,1122011218,1,120.20,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1546358421,65269.00
01/01/2019 11:00,2,0.230,ALERT,210.80,334.24,59.996,1546358404,"201051344000917","174011545737251",25.62,-2.50,0,294.86,343.25,6.0,3.9,0.004,1190499.6,1190499.6,7356,0,0,0,L,1122011218,1,121.10,120.42,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546358423,65270.00
01/01/2019 11:00,2,0.205,ALERT,210.57,297.26,59.990,1546358404,"201051344000417","174011545737251",14.19,-6.00,0,295.46,299.37,3.0,0.9,0.000,966809.1,966809.1,7388,0,0,0,L,1122011218,1,120.88,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1546358425,65271.00
01/01/2019 11:00,2,0.145,ALERT,210.80,297.87,59.953,1546358404,"201051344000685","174011545737251",14.27,-5.50,0,295.76,309.29,2.1,0.1,0.000,1194899.3,1194899.3,7350,0,0,0,L,1122011218,1,121.78,119.97,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1546358427,65272.00
01/01/2019 11:00,2,0.189,ALERT,210.57,297.26,60.006,1546358404,"201051344000651","174011545737251",21.09,-6.50,0,295.76,308.39,4.1,2.0,0.000,1188647.6,1188647.6,7360,0,0,0,L,1122011218,1,121.55,119.97,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1546358428,65273.00
01/01/2019 11:00,2,0.170,ALERT,211.25,299.67,59.990,1546358404,"201051344000594","174011545737251",22.13,-6.00,0,296.66,313.20,3.9,1.8,0.000,1203660.0,1203660.0,31160,0,0,0,L,1122011218,1,120.20,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1546358430,65274.00
01/01/2019 11:00,2,0.209,ALERT,211.70,299.07,59.990,1546358404,"201051344000469","174011545737251",23.20,-7.00,0,296.36,310.19,5.0,2.9,0.000,1187779.5,1187779.5,3669,0,0,0,L,1122011218,1,119.97,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1546358432,65275.00
01/01/2019 11:00,2,0.150,ALERT,210.57,298.17,60.001,1546358404,"201051344000585","174011545737251",19.54,-5.00,0,296.06,313.20,3.0,1.0,0.000,1203387.1,1203387.1,7402,0,0,0,L,1122011218,1,120.65,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1546358434,65276.00
01/01/2019 11:00,2,0.141,ALERT,212.16,299.07,59.990,1546358404,"201051344000853","174011545737251",18.55,-6.50,0,296.96,314.70,2.7,0.7,0.000,1203537.6,1203537.6,3661,0,0,0,L,1122011218,1,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1546358436,65277.00
01/01/2019 11:00,2,0.127,ALERT,210.80,298.17,59.996,1546358404,"201051344001145","174011545737251",18.27,-6.00,0,296.66,313.80,2.4,0.4,0.000,1202355.6,1202355.6,7335,0,0,0,L,1122011218,1,121.10,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1546358438,65278.00
01/01/2019 11:00,2,0.178,ALERT,210.57,297.87,60.001,1546358404,"201051344000438","174011545737251",18.27,-6.00,0,296.36,313.20,3.3,1.3,0.000,1196316.6,1196316.6,7352,0,0,0,L,1122011218,1,121.33,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1546358440,65279.00
01/01/2019 11:00,2,0.133,ALERT,210.12,297.87,59.996,1546358404,"201051344001135","174011545737251",19.16,-5.50,0,296.66,313.80,2.6,0.6,0.000,1184756.6,1184756.6,7342,0,0,0,L,1122011218,1,120.88,119.97,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1546358441,65280.00
01/01/2019 11:00,2,0.143,ALERT,211.48,299.07,59.990,1546358404,"201051344000983","174011545737251",21.73,-6.00,0,297.26,309.59,3.2,1.1,0.000,1203181.8,1203181.8,3656,0,0,0,L,1122011218,1,120.42,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1546358443,65281.00
01/01/2019 11:00,2,0.244,ALERT,210.57,333.93,59.985,1546358404,"201051344001203","174011545737251",25.94,-5.00,0,296.66,350.77,6.4,4.3,0.004,1193320.4,1193320.4,7406,0,0,0,L,1122011218,1,121.78,119.97,0002,-7,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546358445,65282.00
01/01/2019 11:00,2,0.154,ALERT,210.57,298.17,59.990,1546358404,"201051344001230","174011545737251",19.56,-5.50,0,296.36,313.50,3.1,1.0,0.000,1187980.0,1187980.0,7366,0,0,0,L,1122011218,1,121.33,119.97,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1546358447,65283.00
01/01/2019 11:00,2,0.141,ALERT,210.12,297.57,60.001,1546358404,"201051344000646","174011545737251",17.99,-6.00,0,295.76,309.29,2.6,0.6,0.000,1182715.2,1182715.2,7357,0,0,0,L,1122011218,1,121.33,119.97,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1546358449,65284.00
01/01/2019 11:00,2,0.211,ALERT,211.93,335.14,59.996,1546358404,"201051344000867","174011545737251",29.52,-3.50,0,296.06,347.46,6.3,4.2,0.013,1184681.0,1184681.0,31203,0,0,0,L,1122011218,1,120.88,121.10,0002,-7,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546358451,65285.00
01/01/2019 11:00,2,0.219,ACTIVE,212.16,298.77,60.012,1546358404,"201051344000633","174011545737251",19.54,-6.00,0,295.16,300.57,4.3,2.2,0.000,1183628.7,1183628.7,31233,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546358451,65286.00
01/01/2019 11:00,2,0.230,ALERT,210.12,297.87,60.022,1546358404,"201051344000955","174011545737251",20.46,-5.00,0,296.36,312.59,4.8,2.7,0.000,1201442.0,1201442.0,7361,0,0,0,L,1122011218,1,120.65,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1546358453,65287.00
01/01/2019 11:00,2,0.205,ALERT,211.70,320.11,59.985,1546358404,"201051344000648","174011545737251",25.17,-6.50,0,296.66,336.04,5.3,3.2,0.000,1191586.3,1191586.3,31182,0,0,0,L,1122011218,1,120.20,121.55,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546358455,65288.00
01/01/2019 11:00,2,0.225,ALERT,212.16,336.04,59.985,1546358404,"201051344000645","174011545737251",27.71,-4.00,0,296.66,345.36,6.3,4.2,0.009,1195835.0,1195835.0,31196,0,0,0,L,1122011218,1,120.88,121.55,0002,-7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546358457,65289.00
01/01/2019 11:00,2,0.152,ALERT,211.48,299.67,59.996,1546358404,"201051344000569","174011545737251",18.17,-6.50,0,297.26,314.40,2.8,0.8,0.000,1212844.8,1212844.8,3511,0,0,0,L,1122011218,1,119.97,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1546358459,65290.00
01/01/2019 11:15,2,0.197,ACTIVE,211.70,299.97,60.001,1546359304,"201051344000579","174011545737251",22.40,-5.00,0,297.87,301.47,4.5,2.4,0.000,1212712.8,1212712.8,3663,0,0,0,L,1122011218,1,120.42,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359306,65291.00
01/01/2019 11:15,2,0.201,ACTIVE,210.57,333.63,59.990,1546359304,"201051344001025","174011545737251",28.94,-4.00,0,295.46,338.14,6.0,3.8,0.009,1197353.6,1197353.6,7397,0,0,0,L,1122011218,1,120.88,120.20,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359307,65292.00
01/01/2019 11:15,2,0.316,ACTIVE,210.80,334.84,60.001,1546359304,"201051344001093","174011545737251",29.02,-2.50,0,327.92,341.45,9.3,7.1,0.022,1189313.0,1189313.0,7392,0,0,0,L,1122011218,1,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359308,65293.00
01/01/2019 11:15,2,0.180,ACTIVE,211.48,299.37,59.996,1546359304,"201051344000458","174011545737251",22.58,-4.00,0,297.26,301.47,4.2,2.1,0.000,1198927.2,1198927.2,3664,0,0,0,L,1122011218,1,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359309,65294.00
01/01/2019 11:15,2,0.178,ACTIVE,210.57,298.17,60.001,1546359304,"201051344000890","174011545737251",20.30,-5.00,0,296.06,300.57,3.7,1.6,0.000,1193901.7,1193901.7,7351,0,0,0,L,1122011218,1,121.33,119.75,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359310,65295.00
01/01/2019 11:15,2,0.170,ACTIVE,211.25,299.07,60.006,1546359304,"201051344000988","174011545737251",19.34,-5.50,0,294.56,300.27,3.3,1.3,0.000,935761.1,935761.1,3674,0,0,0,L,1122011218,1,120.20,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359311,65296.00
01/01/2019 11:15,2,0.223,ALERT,211.25,336.04,59.990,1546359304,"201051344000582","174011545737251",24.95,-5.00,0,296.96,351.97,5.6,3.5,0.000,1173842.7,1173842.7,7339,0,0,0,L,1122011218,1,121.55,120.65,0002,-7,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359313,65297.00
01/01/2019 11:15,2,0.266,ACTIVE,211.70,335.74,59.996,1546359304,"201051344000868","174011545737251",30.12,-5.50,0,330.03,341.75,8.2,5.9,0.022,1185817.6,1185817.6,31212,0,0,0,L,1122011218,1,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359314,65298.00
01/01/2019 11:15,2,0.314,ACTIVE,212.16,336.94,59.996,1546359304,"201051344000576","174011545737251",29.68,-5.50,0,330.33,342.65,9.5,7.2,0.022,1199064.4,1199064.4,3668,0,0,0,L,1122011218,1,120.88,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359315,65299.00
01/01/2019 11:15,2,0.156,ACTIVE,211.70,299.37,60.001,1546359304,"201051344001158","174011545737251",20.75,-6.50,0,296.36,300.57,3.3,1.2,0.000,1179292.9,1179292.9,3670,0,0,0,L,1122011218,1,120.42,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359316,65300.00
01/01/2019 11:15,2,0.229,ACTIVE,211.03,335.14,59.996,1546359304,"201051344000917","174011545737251",28.15,-2.50,0,294.26,338.44,6.6,4.4,0.018,1190500.6,1190500.6,7358,0,0,0,L,1122011218,1,121.33,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359316,65301.00
01/01/2019 11:15,2,0.211,ALERT,210.80,297.26,59.996,1546359304,"201051344000417","174011545737251",16.96,-5.50,0,294.86,298.47,3.6,1.6,0.000,966809.4,966809.4,7390,0,0,0,L,1122011218,1,121.10,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1546359318,65302.00
01/01/2019 11:15,2,0.152,ALERT,211.03,297.57,60.006,1546359304,"201051344000685","174011545737251",17.73,-5.50,0,295.16,309.29,2.8,0.7,0.000,1194899.4,1194899.4,7352,0,0,0,L,1122011218,1,122.01,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1546359320,65303.00
01/01/2019 11:15,2,0.191,ACTIVE,210.80,296.96,60.006,1546359304,"201051344000651","174011545737251",22.20,-6.00,0,295.16,298.47,4.3,2.2,0.000,1188648.2,1188648.2,7362,0,0,0,L,1122011218,1,121.55,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359321,65304.00
01/01/2019 11:15,2,0.178,ACTIVE,211.25,299.97,60.001,1546359304,"201051344000594","174011545737251",23.14,-5.50,0,296.66,300.87,4.2,2.1,0.000,1203660.5,1203660.5,31162,0,0,0,L,1122011218,1,120.42,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359322,65305.00
01/01/2019 11:15,2,0.236,ALERT,211.70,299.37,59.996,1546359304,"201051344000469","174011545737251",21.69,-6.50,0,296.36,334.54,5.2,3.1,0.000,1187780.3,1187780.3,3671,0,0,0,L,1122011218,1,120.20,121.78,0002,-9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359324,65306.00
01/01/2019 11:15,2,0.162,ACTIVE,210.80,297.87,60.012,1546359304,"201051344000585","174011545737251",19.88,-4.00,0,295.46,299.07,3.3,1.2,0.000,1203387.4,1203387.4,7404,0,0,0,L,1122011218,1,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359325,65307.00
01/01/2019 11:15,2,0.150,ACTIVE,212.16,299.07,59.996,1546359304,"201051344000853","174011545737251",20.12,-6.50,0,296.96,300.87,3.1,1.1,0.000,1203537.9,1203537.9,3663,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359326,65308.00
01/01/2019 11:15,2,0.135,ACTIVE,211.03,297.87,60.012,1546359304,"201051344001145","174011545737251",20.36,-5.50,0,296.06,299.67,2.8,0.8,0.000,1202355.8,1202355.8,7337,0,0,0,L,1122011218,1,121.10,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359327,65309.00
01/01/2019 11:15,2,0.188,ACTIVE,210.80,297.87,60.006,1546359304,"201051344000438","174011545737251",19.04,-5.50,0,295.76,299.37,3.6,1.5,0.000,1196316.9,1196316.9,7354,0,0,0,L,1122011218,1,121.55,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359328,65310.00
01/01/2019 11:15,2,0.139,ACTIVE,210.35,297.87,60.017,1546359304,"201051344001135","174011545737251",20.61,-5.00,0,295.76,299.97,2.9,0.9,0.000,1184756.8,1184756.8,7344,0,0,0,L,1122011218,1,121.10,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359329,65311.00
01/01/2019 11:15,2,0.150,ACTIVE,211.48,299.37,59.959,1546359304,"201051344000983","174011545737251",22.78,-5.50,0,297.26,301.17,3.5,1.4,0.000,1203182.1,1203182.1,3658,0,0,0,L,1122011218,1,120.42,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359330,65312.00
01/01/2019 11:15,2,0.252,ACTIVE,211.03,333.93,60.006,1546359304,"201051344001203","174011545737251",27.00,-4.00,0,295.46,340.25,6.9,4.8,0.009,1193321.5,1193321.5,7408,0,0,0,L,1122011218,1,121.78,119.97,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359331,65313.00
01/01/2019 11:15,2,0.162,ACTIVE,210.80,298.17,60.028,1546359304,"201051344001230","174011545737251",20.85,-5.50,0,296.06,299.37,3.4,1.4,0.000,1187980.3,1187980.3,7368,0,0,0,L,1122011218,1,121.33,119.97,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359331,65314.00
01/01/2019 11:15,2,0.158,ACTIVE,210.57,297.57,60.033,1546359304,"201051344000646","174011545737251",17.95,-5.50,0,295.16,299.07,2.9,0.9,0.000,1182715.4,1182715.4,7359,0,0,0,L,1122011218,1,121.33,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359332,65315.00
01/01/2019 11:15,2,0.221,ACTIVE,211.93,335.14,60.033,1546359304,"201051344000867","174011545737251",30.28,-4.00,0,296.06,340.55,6.8,4.7,0.013,1184682.1,1184682.1,31205,0,0,0,L,1122011218,1,120.88,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359333,65316.00
01/01/2019 11:15,2,0.217,ACTIVE,212.38,299.07,60.006,1546359304,"201051344000633","174011545737251",21.15,-5.50,0,295.46,300.27,4.7,2.6,0.000,1183629.3,1183629.3,31234,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359334,65317.00
01/01/2019 11:15,2,0.207,ALERT,210.35,324.92,60.001,1546359304,"201051344000955","174011545737251",25.15,-5.00,0,295.76,337.24,5.3,3.2,0.000,1201442.7,1201442.7,7363,0,0,0,L,1122011218,1,120.88,120.20,0002,-6,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359336,65318.00
01/01/2019 11:15,2,0.219,ALERT,211.70,335.74,60.006,1546359304,"201051344000648","174011545737251",25.72,-6.50,0,296.36,350.47,5.7,3.6,0.004,1191587.2,1191587.2,31184,0,0,0,L,1122011218,1,120.20,121.55,0002,-9,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359338,65319.00
01/01/2019 11:15,2,0.229,ACTIVE,212.16,336.04,60.006,1546359304,"201051344000645","174011545737251",28.94,-4.00,0,296.96,344.76,6.8,4.6,0.009,1195836.1,1195836.1,31198,0,0,0,L,1122011218,1,121.10,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359339,65320.00
01/01/2019 11:15,2,0.162,ACTIVE,211.70,299.67,59.996,1546359304,"201051344000569","174011545737251",20.16,-6.00,0,297.87,301.47,3.3,1.3,0.000,1212845.1,1212845.1,3513,0,0,0,L,1122011218,1,120.20,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546359340,65321.00
01/01/2019 11:30,2,0.195,ACTIVE,211.93,299.97,60.054,1546360204,"201051344000579","174011545737251",22.50,-5.00,0,286.44,301.17,4.5,2.4,0.000,1212713.2,1212713.2,3664,0,0,0,L,1122011218,1,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360206,65322.00
01/01/2019 11:30,2,0.201,ALERT,210.80,333.93,60.017,1546360204,"201051344001025","174011545737251",28.98,-3.50,0,295.76,353.77,6.0,3.8,0.009,1197354.4,1197354.4,7398,0,0,0,L,1122011218,1,120.88,120.65,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360208,65323.00
01/01/2019 11:30,2,0.316,ACTIVE,211.03,335.74,60.054,1546360204,"201051344001093","174011545737251",28.80,-2.00,0,318.30,339.65,9.3,7.0,0.013,1189314.6,1189314.6,7393,0,0,0,L,1122011218,1,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360209,65324.00
01/01/2019 11:30,2,0.182,ACTIVE,211.70,299.37,60.033,1546360204,"201051344000458","174011545737251",22.72,-3.50,0,286.14,301.17,4.2,2.1,0.000,1198927.6,1198927.6,3665,0,0,0,L,1122011218,1,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360210,65325.00
01/01/2019 11:30,2,0.178,ALERT,210.80,298.47,60.028,1546360204,"201051344000890","174011545737251",20.36,-4.00,0,283.74,312.29,3.7,1.6,0.000,1193902.0,1193902.0,7352,0,0,0,L,1122011218,1,121.33,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1546360211,65326.00
01/01/2019 11:30,2,0.170,ACTIVE,211.70,299.07,60.022,1546360204,"201051344000988","174011545737251",19.26,-5.50,0,283.44,300.27,3.4,1.3,0.000,935761.4,935761.4,3675,0,0,0,L,1122011218,1,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360212,65327.00
01/01/2019 11:30,2,0.234,ALERT,211.48,327.92,60.028,1546360204,"201051344000582","174011545737251",23.28,-5.00,0,287.35,339.65,5.5,3.4,0.000,1173843.4,1173843.4,7341,0,0,0,L,1122011218,1,121.55,121.10,0002,-6,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360214,65328.00
01/01/2019 11:30,2,0.250,ACTIVE,211.93,341.45,60.033,1546360204,"201051344000868","174011545737251",31.55,-5.00,0,319.81,343.25,8.0,5.8,0.022,1185818.9,1185818.9,31213,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360215,65329.00
01/01/2019 11:30,2,0.314,ACTIVE,212.38,336.94,59.985,1546360204,"201051344000576","174011545737251",29.92,-5.50,0,321.31,340.85,9.6,7.3,0.022,1199066.0,1199066.0,3669,0,0,0,L,1122011218,1,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360216,65330.00
01/01/2019 11:30,2,0.154,ACTIVE,211.93,299.07,60.028,1546360204,"201051344001158","174011545737251",20.93,-6.00,0,285.24,300.27,3.3,1.2,0.000,1179293.1,1179293.1,3671,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360217,65331.00
01/01/2019 11:30,2,0.246,ACTIVE,211.25,335.14,60.022,1546360204,"201051344000917","174011545737251",26.52,-2.00,0,317.70,346.56,6.6,4.5,0.013,1190501.6,1190501.6,7359,0,0,0,L,1122011218,1,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360218,65332.00
01/01/2019 11:30,2,0.213,ALERT,211.25,297.57,59.975,1546360204,"201051344000417","174011545737251",17.14,-5.00,0,282.84,298.77,3.7,1.7,0.000,966809.7,966809.7,7392,0,0,0,L,1122011218,1,120.88,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1546360220,65333.00
01/01/2019 11:30,2,0.154,ALERT,211.25,298.17,60.001,1546360204,"201051344000685","174011545737251",17.81,-5.00,0,283.44,308.99,2.8,0.8,0.000,1194899.5,1194899.5,7354,0,0,0,L,1122011218,1,122.01,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1546360222,65334.00
01/01/2019 11:30,2,0.191,ACTIVE,211.03,297.57,60.022,1546360204,"201051344000651","174011545737251",22.28,-6.00,0,283.14,298.77,4.3,2.3,0.000,1188648.7,1188648.7,7363,0,0,0,L,1122011218,1,121.55,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360223,65335.00
01/01/2019 11:30,2,0.176,ACTIVE,211.48,299.97,60.022,1546360204,"201051344000594","174011545737251",23.20,-5.50,0,285.84,300.87,4.2,2.1,0.000,1203660.9,1203660.9,31163,0,0,0,L,1122011218,1,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360224,65336.00
01/01/2019 11:30,2,0.217,ACTIVE,211.93,299.67,60.028,1546360204,"201051344000469","174011545737251",23.99,-6.50,0,285.54,300.27,5.3,3.2,0.000,1187781.0,1187781.0,3673,0,0,0,L,1122011218,1,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360225,65337.00
01/01/2019 11:30,2,0.150,ACTIVE,211.03,298.47,60.022,1546360204,"201051344000585","174011545737251",21.89,-4.00,0,283.14,299.37,3.4,1.3,0.000,1203387.6,1203387.6,7405,0,0,0,L,1122011218,1,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360225,65338.00
01/01/2019 11:30,2,0.150,ACTIVE,212.38,299.07,60.028,1546360204,"201051344000853","174011545737251",20.32,-6.00,0,285.84,300.87,3.1,1.1,0.000,1203538.0,1203538.0,3664,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360226,65339.00
01/01/2019 11:30,2,0.135,ALERT,211.25,298.47,60.028,1546360204,"201051344001145","174011545737251",20.46,-5.00,0,283.74,313.80,2.8,0.8,0.000,1202355.9,1202355.9,7338,0,0,0,L,1122011218,1,121.10,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1546360228,65340.00
01/01/2019 11:30,2,0.182,ACTIVE,211.03,298.17,59.980,1546360204,"201051344000438","174011545737251",19.38,-5.50,0,283.44,299.67,3.6,1.5,0.000,1196317.2,1196317.2,7355,0,0,0,L,1122011218,1,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360229,65341.00
01/01/2019 11:30,2,0.139,ACTIVE,210.57,298.47,60.001,1546360204,"201051344001135","174011545737251",20.77,-4.00,0,283.44,299.97,3.0,0.9,0.000,1184756.9,1184756.9,7345,0,0,0,L,1122011218,1,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360230,65342.00
01/01/2019 11:30,2,0.150,ACTIVE,211.93,299.37,60.028,1546360204,"201051344000983","174011545737251",22.90,-5.50,0,285.84,300.87,3.5,1.5,0.000,1203182.4,1203182.4,3659,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360231,65343.00
