ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 11:30,2,0.254,ACTIVE,211.25,334.54,60.028,1546360204,"201051344001203","174011545737251",26.72,-3.50,0,317.10,350.17,6.9,4.8,0.013,1193322.6,1193322.6,7409,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360232,65344.00
01/01/2019 11:30,2,0.162,ACTIVE,211.03,298.47,60.022,1546360204,"201051344001230","174011545737251",20.91,-5.00,0,283.74,299.37,3.5,1.4,0.000,1187980.6,1187980.6,7369,0,0,0,L,1122011218,1,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360233,65345.00
01/01/2019 11:30,2,0.139,ACTIVE,210.57,298.17,59.990,1546360204,"201051344000646","174011545737251",19.44,-5.50,0,283.14,299.07,2.8,0.7,0.000,1182715.5,1182715.5,7360,0,0,0,L,1122011218,1,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360234,65346.00
01/01/2019 11:30,2,0.223,ACTIVE,212.16,335.44,60.012,1546360204,"201051344000867","174011545737251",30.38,-3.00,0,318.91,350.17,6.9,4.7,0.013,1184683.1,1184683.1,31206,0,0,0,L,1122011218,1,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360235,65347.00
01/01/2019 11:30,2,0.221,ACTIVE,212.61,299.07,60.033,1546360204,"201051344000633","174011545737251",20.81,-5.50,0,284.34,300.27,4.7,2.6,0.000,1183629.8,1183629.8,31235,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360236,65348.00
01/01/2019 11:30,2,0.207,ALERT,210.80,327.62,60.028,1546360204,"201051344000955","174011545737251",25.35,-4.00,0,284.34,333.03,5.3,3.2,0.000,1201443.4,1201443.4,7365,0,0,0,L,1122011218,1,120.65,120.65,0002,-6,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360237,65349.00
01/01/2019 11:30,2,0.211,ALERT,212.16,344.45,60.038,1546360204,"201051344000648","174011545737251",27.25,-6.50,0,292.76,346.86,5.8,3.7,0.000,1191587.9,1191587.9,31186,0,0,0,L,1122011218,1,120.65,121.55,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360239,65350.00
01/01/2019 11:30,2,0.229,ACTIVE,212.38,336.04,60.017,1546360204,"201051344000645","174011545737251",29.24,-4.00,0,316.20,352.87,6.8,4.7,0.013,1195837.1,1195837.1,31199,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360241,65351.00
01/01/2019 11:30,2,0.164,ACTIVE,211.93,299.67,60.006,1546360204,"201051344000569","174011545737251",20.40,-6.00,0,286.44,301.77,3.4,1.4,0.000,1212845.3,1212845.3,3514,0,0,0,L,1122011218,1,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546360242,65352.00
01/01/2019 11:45,2,0.250,ACTIVE,211.93,326.12,60.012,1546361104,"201051344000579","174011545737251",23.44,-3.50,0,298.17,349.56,6.0,3.8,0.000,1212714.2,1212714.2,3665,0,0,0,L,1122011218,1,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361106,65353.00
01/01/2019 11:45,2,0.238,ACTIVE,211.03,335.44,60.017,1546361104,"201051344001025","174011545737251",31.03,-3.00,0,295.76,352.87,7.5,5.3,0.018,1197355.7,1197355.7,7400,0,0,0,L,1122011218,1,120.88,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361106,65354.00
01/01/2019 11:45,2,0.354,ACTIVE,211.25,340.85,59.996,1546361104,"201051344001093","174011545737251",31.43,-2.00,0,329.43,354.67,11.3,8.9,0.035,1189316.8,1189316.8,7394,0,0,0,L,1122011218,1,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361107,65355.00
01/01/2019 11:45,2,0.207,ACTIVE,211.70,335.14,60.038,1546361104,"201051344000458","174011545737251",27.47,-3.00,0,297.87,352.87,5.8,3.7,0.009,1198928.5,1198928.5,3666,0,0,0,L,1122011218,1,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361108,65356.00
01/01/2019 11:45,2,0.193,ALERT,211.03,299.07,60.028,1546361104,"201051344000890","174011545737251",23.50,-3.50,0,296.96,342.65,4.6,2.5,0.000,1193902.7,1193902.7,7354,0,0,0,L,1122011218,1,121.33,120.20,0002,-4,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361110,65357.00
01/01/2019 11:45,2,0.189,ALERT,211.48,318.30,60.001,1546361104,"201051344000988","174011545737251",17.93,-5.00,0,295.16,344.45,3.5,1.4,0.000,935761.8,935761.8,3676,0,0,0,L,1122011218,1,120.42,121.55,0002,-7,0,0,0,0,0,0,15,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361112,65358.00
01/01/2019 11:45,2,0.232,ACTIVE,211.70,335.44,59.996,1546361104,"201051344000582","174011545737251",29.64,-4.00,0,297.26,339.65,7.0,4.9,0.013,1173844.6,1173844.6,7343,0,0,0,L,1122011218,1,121.55,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361113,65359.00
01/01/2019 11:45,2,0.320,ACTIVE,211.93,342.65,60.012,1546361104,"201051344000868","174011545737251",31.65,-5.00,0,331.53,366.40,10.3,8.0,0.040,1185820.7,1185820.7,31214,0,0,0,L,1122011218,1,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361114,65360.00
01/01/2019 11:45,2,0.371,ACTIVE,212.38,337.84,59.975,1546361104,"201051344000576","174011545737251",30.79,-5.00,0,330.33,345.66,11.6,9.3,0.040,1199068.4,1199068.4,3670,0,0,0,L,1122011218,1,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361115,65361.00
01/01/2019 11:45,2,0.170,ALERT,211.93,330.63,60.012,1546361104,"201051344001158","174011545737251",25.41,-5.50,0,296.96,351.97,4.4,2.3,0.000,1179293.7,1179293.7,3672,0,0,0,L,1122011218,1,120.65,121.33,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361117,65362.00
01/01/2019 11:45,2,0.270,ACTIVE,211.48,335.74,60.012,1546361104,"201051344000917","174011545737251",30.28,-1.50,0,316.80,349.26,8.3,6.1,0.031,1190503.1,1190503.1,7360,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361117,65363.00
01/01/2019 11:45,2,0.242,ACTIVE,211.25,297.87,59.980,1546361104,"201051344000417","174011545737251",18.96,-4.00,0,295.46,299.67,4.7,2.6,0.000,966810.3,966810.3,7394,0,0,0,L,1122011218,1,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361118,65364.00
01/01/2019 11:45,2,0.178,ACTIVE,211.48,298.47,60.001,1546361104,"201051344000685","174011545737251",21.51,-5.00,0,296.06,299.97,3.9,1.8,0.000,1194900.0,1194900.0,7356,0,0,0,L,1122011218,1,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361119,65365.00
01/01/2019 11:45,2,0.207,ALERT,211.48,335.14,60.001,1546361104,"201051344000651","174011545737251",27.14,-5.00,0,295.76,359.18,5.7,3.6,0.004,1188649.5,1188649.5,7364,0,0,0,L,1122011218,1,121.78,120.42,0002,-7,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361121,65366.00
01/01/2019 11:45,2,0.199,ACTIVE,211.48,335.74,60.012,1546361104,"201051344000594","174011545737251",27.81,-4.00,0,296.96,347.46,5.6,3.5,0.004,1203661.8,1203661.8,31164,0,0,0,L,1122011218,1,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361122,65367.00
01/01/2019 11:45,2,0.236,ACTIVE,211.93,336.04,60.049,1546361104,"201051344000469","174011545737251",28.15,-6.00,0,296.96,347.46,6.8,4.6,0.009,1187782.1,1187782.1,3674,0,0,0,L,1122011218,1,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361123,65368.00
01/01/2019 11:45,2,0.172,ALERT,211.48,335.44,59.996,1546361104,"201051344000585","174011545737251",26.58,-3.00,0,296.36,357.08,4.7,2.6,0.000,1203388.2,1203388.2,7406,0,0,0,L,1122011218,1,120.88,121.10,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361125,65369.00
01/01/2019 11:45,2,0.172,ALERT,212.16,300.27,60.001,1546361104,"201051344000853","174011545737251",22.92,-5.50,0,297.57,347.46,4.0,2.0,0.000,1203538.5,1203538.5,3665,0,0,0,L,1122011218,1,121.33,121.78,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361127,65370.00
01/01/2019 11:45,2,0.158,ALERT,211.48,298.77,59.959,1546361104,"201051344001145","174011545737251",22.86,-4.00,0,296.66,350.47,3.7,1.6,0.000,1202356.3,1202356.3,7340,0,0,0,L,1122011218,1,121.10,120.65,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361129,65371.00
01/01/2019 11:45,2,0.205,ACTIVE,211.25,298.47,59.996,1546361104,"201051344000438","174011545737251",21.51,-5.00,0,296.66,300.57,4.5,2.4,0.000,1196317.8,1196317.8,7356,0,0,0,L,1122011218,1,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361130,65372.00
01/01/2019 11:45,2,0.156,ALERT,211.03,299.07,60.012,1546361104,"201051344001135","174011545737251",23.82,-3.50,0,296.66,351.97,3.8,1.7,0.000,1184757.4,1184757.4,7346,0,0,0,L,1122011218,1,121.10,120.65,0002,-5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361132,65373.00
01/01/2019 11:45,2,0.174,ACTIVE,211.70,335.14,60.006,1546361104,"201051344000983","174011545737251",27.43,-5.00,0,297.87,349.26,4.9,2.8,0.000,1203183.0,1203183.0,3660,0,0,0,L,1122011218,1,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361132,65374.00
01/01/2019 11:45,2,0.281,ACTIVE,211.25,334.84,59.996,1546361104,"201051344001203","174011545737251",30.43,-3.00,0,330.03,348.66,8.7,6.5,0.027,1193324.2,1193324.2,7410,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361133,65375.00
01/01/2019 11:45,2,0.178,ACTIVE,211.25,334.54,59.996,1546361104,"201051344001230","174011545737251",25.54,-3.50,0,296.66,353.77,4.6,2.5,0.004,1187981.2,1187981.2,7370,0,0,0,L,1122011218,1,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361134,65376.00
01/01/2019 11:45,2,0.158,ALERT,211.03,298.47,59.996,1546361104,"201051344000646","174011545737251",23.04,-4.00,0,295.76,334.24,3.7,1.7,0.000,1182715.9,1182715.9,7361,0,0,0,L,1122011218,1,121.33,120.65,0002,-6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361136,65377.00
01/01/2019 11:45,2,0.277,ACTIVE,212.16,342.65,60.033,1546361104,"201051344000867","174011545737251",31.77,-3.00,0,330.03,363.09,9.0,6.8,0.027,1184684.8,1184684.8,31207,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361137,65378.00
01/01/2019 11:45,2,0.211,ACTIVE,212.61,337.84,59.990,1546361104,"201051344000633","174011545737251",28.37,-4.00,0,296.06,354.37,6.1,4.0,0.000,1183630.8,1183630.8,31236,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361138,65379.00
01/01/2019 11:45,2,0.264,ACTIVE,210.80,334.24,59.996,1546361104,"201051344000955","174011545737251",25.19,-3.00,0,296.06,350.17,6.8,4.6,0.009,1201444.5,1201444.5,7367,0,0,0,L,1122011218,1,120.88,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361139,65380.00
01/01/2019 11:45,2,0.260,ACTIVE,211.93,335.74,60.012,1546361104,"201051344000648","174011545737251",26.66,-6.00,0,296.66,345.96,7.0,4.8,0.009,1191589.2,1191589.2,31188,0,0,0,L,1122011218,1,120.42,121.55,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361140,65381.00
01/01/2019 11:45,2,0.256,ACTIVE,212.16,350.77,60.012,1546361104,"201051344000645","174011545737251",32.58,-3.50,0,330.33,362.49,8.5,6.3,0.027,1195838.7,1195838.7,31200,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361141,65382.00
01/01/2019 11:45,2,0.182,ALERT,211.70,300.57,60.006,1546361104,"201051344000569","174011545737251",23.48,-5.50,0,298.17,339.34,4.3,2.2,0.000,1212845.8,1212845.8,3515,0,0,0,L,1122011218,1,120.42,121.78,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546361143,65383.00
01/01/2019 12:00,2,0.205,ALERT,211.70,299.67,60.006,1546362004,"201051344000579","174011545737251",23.56,-3.00,0,297.87,347.76,4.9,2.8,0.000,1212715.1,1212715.1,3666,0,0,0,L,1122011218,1,120.65,121.33,0002,-7,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362007,65384.00
01/01/2019 12:00,2,0.213,ACTIVE,211.03,333.63,59.990,1546362004,"201051344001025","174011545737251",29.96,-2.50,0,329.43,344.76,6.5,4.3,0.009,1197357.0,1197357.0,7401,0,0,0,L,1122011218,1,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362007,65385.00
01/01/2019 12:00,2,0.328,ACTIVE,211.25,334.84,59.990,1546362004,"201051344001093","174011545737251",30.32,-1.50,0,330.03,349.56,10.1,7.9,0.022,1189319.0,1189319.0,7395,0,0,0,L,1122011218,1,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362008,65386.00
01/01/2019 12:00,2,0.189,ALERT,211.48,299.07,59.990,1546362004,"201051344000458","174011545737251",23.64,-2.50,0,297.26,349.26,4.5,2.5,0.000,1198929.3,1198929.3,3667,0,0,0,L,1122011218,1,120.65,121.55,0002,-6,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362010,65387.00
01/01/2019 12:00,2,0.184,ACTIVE,211.03,298.47,59.996,1546362004,"201051344000890","174011545737251",21.91,-3.50,0,297.26,301.17,4.1,2.0,0.000,1193903.3,1193903.3,7356,0,0,0,L,1122011218,1,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362011,65388.00
01/01/2019 12:00,2,0.172,ALERT,211.48,298.77,59.990,1546362004,"201051344000988","174011545737251",20.02,-4.00,0,294.56,336.64,3.5,1.5,0.000,935762.1,935762.1,3678,0,0,0,L,1122011218,1,120.20,121.55,0002,-7,0,0,0,0,0,0,9,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362013,65389.00
01/01/2019 12:00,2,0.221,ACTIVE,211.70,335.14,59.959,1546362004,"201051344000582","174011545737251",27.10,-3.50,0,316.80,350.47,6.1,3.9,0.000,1173845.7,1173845.7,7344,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362014,65390.00
01/01/2019 12:00,2,0.285,ACTIVE,211.70,336.04,60.001,1546362004,"201051344000868","174011545737251",30.53,-4.00,0,332.13,350.47,8.8,6.6,0.027,1185822.6,1185822.6,31215,0,0,0,L,1122011218,1,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362015,65391.00
01/01/2019 12:00,2,0.326,ACTIVE,212.16,336.94,60.043,1546362004,"201051344000576","174011545737251",30.34,-4.00,0,331.53,349.26,10.0,7.7,0.031,1199070.6,1199070.6,3671,0,0,0,L,1122011218,1,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362016,65392.00
01/01/2019 12:00,2,0.162,ALERT,211.70,299.07,60.001,1546362004,"201051344001158","174011545737251",21.33,-5.00,0,297.26,342.65,3.5,1.5,0.000,1179294.2,1179294.2,3674,0,0,0,L,1122011218,1,120.42,121.33,0002,-4,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362018,65393.00
01/01/2019 12:00,2,0.244,ACTIVE,211.48,335.44,59.953,1546362004,"201051344000917","174011545737251",28.80,-1.00,0,328.82,346.26,7.1,4.9,0.013,1190504.5,1190504.5,7361,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362018,65394.00
01/01/2019 12:00,2,0.221,ACTIVE,211.25,297.57,59.996,1546362004,"201051344000417","174011545737251",18.35,-4.00,0,296.06,299.37,4.1,2.0,0.000,966810.9,966810.9,7395,0,0,0,L,1122011218,1,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362019,65395.00
01/01/2019 12:00,2,0.160,ACTIVE,211.48,297.87,59.990,1546362004,"201051344000685","174011545737251",20.24,-4.00,0,296.06,299.67,3.3,1.2,0.000,1194900.4,1194900.4,7357,0,0,0,L,1122011218,1,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362020,65396.00
01/01/2019 12:00,2,0.197,ALERT,211.25,297.57,59.996,1546362004,"201051344000651","174011545737251",23.26,-4.00,0,296.06,345.36,4.7,2.6,0.000,1188650.4,1188650.4,7366,0,0,0,L,1122011218,1,121.55,120.42,0002,-5,0,0,0,0,0,0,6,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362022,65397.00
01/01/2019 12:00,2,0.182,ALERT,211.48,315.60,59.996,1546362004,"201051344000594","174011545737251",25.19,-3.50,0,297.26,349.56,4.7,2.6,0.000,1203662.6,1203662.6,31165,0,0,0,L,1122011218,1,120.65,121.10,0002,-6,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362024,65398.00
01/01/2019 12:00,2,0.215,ALERT,211.93,333.33,60.043,1546362004,"201051344000469","174011545737251",26.84,-5.50,0,296.66,338.74,5.9,3.7,0.000,1187783.2,1187783.2,3675,0,0,0,L,1122011218,1,120.20,121.78,0002,-8,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362026,65399.00
01/01/2019 12:00,2,0.160,ALERT,211.25,298.47,60.033,1546362004,"201051344000585","174011545737251",22.78,-2.50,0,296.06,336.94,3.7,1.6,0.000,1203388.7,1203388.7,7408,0,0,0,L,1122011218,1,120.88,120.88,0002,-6,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362028,65400.00
01/01/2019 12:00,2,0.170,ACTIVE,212.16,298.77,60.001,1546362004,"201051344000853","174011545737251",19.60,-5.50,0,297.57,303.58,3.4,1.4,0.000,1203539.0,1203539.0,3667,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362029,65401.00
01/01/2019 12:00,2,0.139,ACTIVE,211.25,298.47,59.948,1546362004,"201051344001145","174011545737251",22.03,-4.00,0,297.26,314.70,3.1,1.1,0.000,1202356.7,1202356.7,7342,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362029,65402.00
01/01/2019 12:00,2,0.184,ACTIVE,211.25,298.17,60.028,1546362004,"201051344000438","174011545737251",20.65,-5.00,0,296.96,300.57,3.9,1.8,0.000,1196318.4,1196318.4,7357,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362030,65403.00
01/01/2019 12:00,2,0.143,ALERT,210.80,298.17,59.964,1546362004,"201051344001135","174011545737251",22.07,-3.50,0,296.96,333.93,3.2,1.2,0.000,1184757.8,1184757.8,7348,0,0,0,L,1122011218,1,121.10,120.65,0002,-4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362032,65404.00
01/01/2019 12:00,2,0.158,ALERT,211.70,299.37,59.996,1546362004,"201051344000983","174011545737251",23.66,-4.00,0,297.57,340.25,3.8,1.7,0.000,1203183.7,1203183.7,3661,0,0,0,L,1122011218,1,120.65,121.33,0002,-5,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362034,65405.00
01/01/2019 12:00,2,0.258,ACTIVE,211.25,333.93,59.996,1546362004,"201051344001203","174011545737251",28.67,-3.00,0,330.03,344.76,7.5,5.3,0.022,1193325.7,1193325.7,7411,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362035,65406.00
01/01/2019 12:00,2,0.170,ALERT,211.03,298.47,59.980,1546362004,"201051344001230","174011545737251",21.93,-3.50,0,296.36,337.54,3.8,1.7,0.000,1187981.8,1187981.8,7371,0,0,0,L,1122011218,1,121.33,120.42,0002,-6,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362037,65407.00
01/01/2019 12:00,2,0.176,ACTIVE,210.80,297.87,59.948,1546362004,"201051344000646","174011545737251",18.85,-4.00,0,295.76,299.67,3.4,1.3,0.000,1182716.3,1182716.3,7363,0,0,0,L,1122011218,1,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362038,65408.00
01/01/2019 12:00,2,0.244,ACTIVE,212.16,335.14,60.001,1546362004,"201051344000867","174011545737251",30.02,-2.50,0,331.83,352.87,7.5,5.3,0.018,1184686.3,1184686.3,31208,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362039,65409.00
01/01/2019 12:00,2,0.193,ALERT,212.38,325.22,60.001,1546362004,"201051344000633","174011545737251",26.08,-3.50,0,295.46,342.95,5.2,3.0,0.000,1183631.7,1183631.7,31237,0,0,0,L,1122011218,1,121.33,121.78,0002,-4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362041,65410.00
01/01/2019 12:00,2,0.242,ALERT,210.80,334.84,59.996,1546362004,"201051344000955","174011545737251",24.01,-2.50,0,296.36,337.84,5.9,3.8,0.000,1201445.6,1201445.6,7368,0,0,0,L,1122011218,1,120.88,120.65,0002,-5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362042,65411.00
01/01/2019 12:00,2,0.250,ALERT,211.93,335.14,60.001,1546362004,"201051344000648","174011545737251",24.41,-5.50,0,296.66,341.15,6.2,4.0,0.000,1191590.3,1191590.3,31189,0,0,0,L,1122011218,1,120.42,121.55,0002,-8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362044,65412.00
01/01/2019 12:00,2,0.234,ACTIVE,212.16,335.74,59.996,1546362004,"201051344000645","174011545737251",30.45,-3.00,0,333.33,358.58,7.2,5.1,0.018,1195840.1,1195840.1,31201,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362045,65413.00
01/01/2019 12:00,2,0.168,ACTIVE,211.70,299.37,59.996,1546362004,"201051344000569","174011545737251",21.65,-5.50,0,298.17,303.28,3.7,1.6,0.000,1212846.4,1212846.4,3517,0,0,0,L,1122011218,1,120.20,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362046,65414.00
01/01/2019 12:15,2,0.252,ACTIVE,212.61,335.74,60.017,1546362904,"201051344000579","174011545737251",24.55,-3.00,0,297.87,357.68,6.3,4.2,0.000,1212716.2,1212716.2,3668,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362906,65415.00
01/01/2019 12:15,2,0.238,ACTIVE,211.93,340.55,60.001,1546362904,"201051344001025","174011545737251",31.55,-2.50,0,309.59,361.29,7.7,5.5,0.022,1197358.5,1197358.5,7402,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362907,65416.00
01/01/2019 12:15,2,0.359,ACTIVE,211.93,344.76,60.033,1546362904,"201051344001093","174011545737251",31.81,-1.50,0,328.82,372.41,11.7,9.3,0.035,1189321.5,1189321.5,7396,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362908,65417.00
01/01/2019 12:15,2,0.215,ACTIVE,212.38,335.44,60.012,1546362904,"201051344000458","174011545737251",27.91,-2.50,0,297.26,358.88,6.1,4.0,0.004,1198930.4,1198930.4,3669,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362909,65418.00
01/01/2019 12:15,2,0.195,ALERT,211.70,299.37,60.006,1546362904,"201051344000890","174011545737251",23.80,-2.50,0,296.36,356.78,4.7,2.6,0.000,1193904.1,1193904.1,7357,0,0,0,L,1122011218,1,121.78,120.65,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362911,65419.00
01/01/2019 12:15,2,0.186,ALERT,212.38,330.03,60.006,1546362904,"201051344000988","174011545737251",20.38,-4.00,0,294.56,357.68,3.9,1.8,0.000,935762.7,935762.7,3680,0,0,0,L,1122011218,1,120.88,122.01,0002,-7,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362913,65420.00
01/01/2019 12:15,2,0.262,ALERT,212.38,335.74,60.006,1546362904,"201051344000582","174011545737251",27.02,-3.00,0,296.66,370.30,7.1,5.0,0.009,1173847.1,1173847.1,7345,0,0,0,L,1122011218,1,121.78,121.55,0002,-5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362915,65421.00
01/01/2019 12:15,2,0.328,ACTIVE,212.61,346.26,60.017,1546362904,"201051344000868","174011545737251",32.03,-4.00,0,330.03,370.60,10.7,8.4,0.044,1185824.9,1185824.9,31216,0,0,0,L,1122011218,1,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362916,65422.00
01/01/2019 12:15,2,0.383,ACTIVE,213.06,338.44,60.012,1546362904,"201051344000576","174011545737251",30.85,-5.00,0,330.63,368.20,11.9,9.6,0.053,1199073.2,1199073.2,3672,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362917,65423.00
01/01/2019 12:15,2,0.193,ALERT,212.61,320.71,60.012,1546362904,"201051344001158","174011545737251",22.44,-5.00,0,296.66,357.98,4.4,2.4,0.000,1179294.8,1179294.8,3676,0,0,0,L,1122011218,1,121.10,121.78,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362919,65424.00
01/01/2019 12:15,2,0.271,ACTIVE,212.16,336.34,60.006,1546362904,"201051344000917","174011545737251",30.91,-1.00,0,327.02,371.21,8.6,6.3,0.031,1190506.3,1190506.3,7362,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362920,65425.00
01/01/2019 12:15,2,0.240,ALERT,212.16,298.17,60.001,1546362904,"201051344000417","174011545737251",19.18,-3.50,0,295.46,339.04,4.7,2.6,0.000,966811.6,966811.6,7396,0,0,0,L,1122011218,1,121.55,121.33,0002,-5,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362921,65426.00
01/01/2019 12:15,2,0.170,ALERT,212.16,298.77,59.990,1546362904,"201051344000685","174011545737251",22.62,-3.50,0,296.06,354.07,3.9,1.8,0.000,1194901.0,1194901.0,7358,0,0,0,L,1122011218,1,122.46,121.10,0002,-6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362923,65427.00
01/01/2019 12:15,2,0.229,ACTIVE,212.16,335.44,60.006,1546362904,"201051344000651","174011545737251",25.33,-4.00,0,296.06,351.67,5.9,3.8,0.004,1188651.4,1188651.4,7368,0,0,0,L,1122011218,1,122.23,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362924,65428.00
01/01/2019 12:15,2,0.211,ACTIVE,212.16,335.74,59.990,1546362904,"201051344000594","174011545737251",27.08,-3.00,0,296.36,380.82,5.8,3.7,0.004,1203663.6,1203663.6,31167,0,0,0,L,1122011218,1,121.10,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362925,65429.00
01/01/2019 12:15,2,0.248,ACTIVE,212.61,336.34,60.049,1546362904,"201051344000469","174011545737251",27.85,-5.50,0,295.76,365.49,7.0,4.9,0.000,1187784.5,1187784.5,3677,0,0,0,L,1122011218,1,120.88,122.23,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362926,65430.00
01/01/2019 12:15,2,0.176,ACTIVE,212.16,335.14,60.006,1546362904,"201051344000585","174011545737251",26.78,-2.00,0,295.76,364.59,4.8,2.7,0.000,1203389.5,1203389.5,7410,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362927,65431.00
01/01/2019 12:15,2,0.176,ACTIVE,213.06,317.40,59.985,1546362904,"201051344000853","174011545737251",24.35,-5.50,0,296.96,353.77,4.3,2.3,0.000,1203539.6,1203539.6,3668,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362928,65432.00
01/01/2019 12:15,2,0.152,ALERT,212.16,314.70,59.990,1546362904,"201051344001145","174011545737251",24.83,-3.50,0,296.36,359.48,3.9,1.8,0.000,1202357.2,1202357.2,7343,0,0,0,L,1122011218,1,121.78,121.10,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362930,65433.00
01/01/2019 12:15,2,0.195,ALERT,211.93,298.77,59.969,1546362904,"201051344000438","174011545737251",23.06,-4.00,0,296.36,349.26,4.6,2.5,0.000,1196319.1,1196319.1,7358,0,0,0,L,1122011218,1,121.78,121.33,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362931,65434.00
01/01/2019 12:15,2,0.158,ACTIVE,211.70,322.51,60.001,1546362904,"201051344001135","174011545737251",25.66,-3.00,0,296.36,358.88,4.2,2.1,0.000,1184758.4,1184758.4,7350,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362932,65435.00
01/01/2019 12:15,2,0.182,ACTIVE,212.61,335.44,60.012,1546362904,"201051344000983","174011545737251",27.02,-4.00,0,297.26,345.66,5.0,2.9,0.004,1203184.5,1203184.5,3663,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362933,65436.00
01/01/2019 12:15,2,0.281,ACTIVE,212.16,337.24,60.001,1546362904,"201051344001203","174011545737251",31.19,-2.50,0,329.43,372.41,8.9,6.7,0.027,1193327.5,1193327.5,7412,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362934,65437.00
01/01/2019 12:15,2,0.182,ACTIVE,211.93,334.84,60.006,1546362904,"201051344001230","174011545737251",25.82,-3.00,0,296.36,368.20,4.8,2.7,0.000,1187982.5,1187982.5,7373,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362935,65438.00
01/01/2019 12:15,2,0.191,ALERT,211.48,298.77,60.006,1546362904,"201051344000646","174011545737251",20.99,-3.50,0,295.16,352.27,4.0,2.0,0.000,1182716.9,1182716.9,7364,0,0,0,L,1122011218,1,121.78,121.10,0002,-6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362937,65439.00
01/01/2019 12:15,2,0.281,ACTIVE,212.83,346.86,60.012,1546362904,"201051344000867","174011545737251",32.14,-2.50,0,330.03,372.11,9.2,7.0,0.035,1184688.2,1184688.2,31209,0,0,0,L,1122011218,1,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362938,65440.00
01/01/2019 12:15,2,0.215,ACTIVE,213.29,338.44,60.012,1546362904,"201051344000633","174011545737251",28.73,-3.50,0,294.86,374.21,6.3,4.2,0.009,1183632.8,1183632.8,31239,0,0,0,L,1122011218,1,121.78,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362939,65441.00
01/01/2019 12:15,2,0.258,ACTIVE,211.48,334.54,60.006,1546362904,"201051344000955","174011545737251",25.76,-2.50,0,295.76,349.86,6.8,4.6,0.004,1201446.9,1201446.9,7370,0,0,0,L,1122011218,1,121.33,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362940,65442.00
01/01/2019 12:15,2,0.254,ACTIVE,212.61,336.04,60.043,1546362904,"201051344000648","174011545737251",28.19,-5.50,0,296.06,381.42,7.2,5.1,0.009,1191591.7,1191591.7,31191,0,0,0,L,1122011218,1,120.88,122.01,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362941,65443.00
01/01/2019 12:15,2,0.262,ACTIVE,213.06,355.28,60.017,1546362904,"201051344000645","174011545737251",32.96,-3.50,0,330.33,374.21,8.8,6.6,0.027,1195841.9,1195841.9,31202,0,0,0,L,1122011218,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362942,65444.00
01/01/2019 12:15,2,0.184,ALERT,212.61,307.48,60.059,1546362904,"201051344000569","174011545737251",24.33,-5.00,0,297.57,357.98,4.5,2.5,0.000,1212847.1,1212847.1,3518,0,0,0,L,1122011218,1,120.88,122.23,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546362944,65445.00
01/01/2019 12:30,2,0.230,ALERT,212.61,335.74,60.012,1546363804,"201051344000579","174011545737251",28.27,-2.50,0,298.17,362.19,6.7,4.5,0.004,1212717.2,1212717.2,3669,0,0,0,L,1122011218,1,121.33,121.55,0002,-7,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363807,65446.00
01/01/2019 12:30,2,0.252,ACTIVE,211.93,344.15,60.017,1546363804,"201051344001025","174011545737251",31.93,-2.00,0,331.23,353.77,8.2,6.0,0.018,1197359.9,1197359.9,7403,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363808,65447.00
01/01/2019 12:30,2,0.371,ACTIVE,212.16,350.17,59.996,1546363804,"201051344001093","174011545737251",32.42,-1.00,0,330.03,358.58,12.2,9.9,0.044,1189323.9,1189323.9,7397,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363809,65448.00
01/01/2019 12:30,2,0.225,ALERT,212.38,336.04,60.017,1546363804,"201051344000458","174011545737251",28.61,-2.50,0,297.57,357.08,6.5,4.4,0.004,1198931.4,1198931.4,3670,0,0,0,L,1122011218,1,121.33,121.78,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363811,65449.00
01/01/2019 12:30,2,0.201,ALERT,211.93,334.84,60.012,1546363804,"201051344000890","174011545737251",26.98,-2.50,0,297.87,353.77,5.5,3.4,0.000,1193904.8,1193904.8,7359,0,0,0,L,1122011218,1,121.78,120.65,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363812,65450.00
01/01/2019 12:30,2,0.197,ALERT,212.16,337.54,60.043,1546363804,"201051344000988","174011545737251",20.04,-3.50,0,295.16,348.66,4.0,2.0,0.000,935763.1,935763.1,3682,0,0,0,L,1122011218,1,120.88,122.01,0002,-7,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363814,65451.00
01/01/2019 12:30,2,0.266,ACTIVE,212.61,336.04,60.006,1546363804,"201051344000582","174011545737251",28.27,-2.50,0,317.10,353.77,7.6,5.4,0.013,1173848.4,1173848.4,7347,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363815,65452.00
01/01/2019 12:30,2,0.344,ACTIVE,212.38,349.26,60.001,1546363804,"201051344000868","174011545737251",32.30,-3.50,0,332.13,358.28,11.3,9.0,0.049,1185827.0,1185827.0,31217,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363816,65453.00
01/01/2019 12:30,2,0.404,ACTIVE,213.06,338.74,60.006,1546363804,"201051344000576","174011545737251",30.93,-4.00,0,331.23,360.38,12.7,10.3,0.053,1199075.6,1199075.6,3673,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363817,65454.00
01/01/2019 12:30,2,0.203,ALERT,212.61,336.34,60.012,1546363804,"201051344001158","174011545737251",23.68,-4.00,0,296.66,351.97,4.9,2.8,0.004,1179295.4,1179295.4,3678,0,0,0,L,1122011218,1,121.10,121.55,0002,-4,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363819,65455.00
01/01/2019 12:30,2,0.291,ACTIVE,212.16,339.34,60.028,1546363804,"201051344000917","174011545737251",31.29,-0.50,0,329.43,351.07,9.3,7.0,0.044,1190507.9,1190507.9,7363,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363820,65456.00
01/01/2019 12:30,2,0.254,ACTIVE,212.16,298.77,60.012,1546363804,"201051344000417","174011545737251",19.36,-3.00,0,296.36,299.97,5.0,2.9,0.000,966812.3,966812.3,7398,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363821,65457.00
01/01/2019 12:30,2,0.211,ALERT,212.16,299.07,60.065,1546363804,"201051344000685","174011545737251",20.30,-3.50,0,296.96,335.74,4.3,2.3,0.000,1194901.5,1194901.5,7360,0,0,0,L,1122011218,1,122.23,121.33,0002,-6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363823,65458.00
01/01/2019 12:30,2,0.223,ALERT,212.16,336.04,60.001,1546363804,"201051344000651","174011545737251",27.45,-3.00,0,296.06,357.98,6.2,4.1,0.009,1188652.3,1188652.3,7369,0,0,0,L,1122011218,1,122.23,120.88,0002,-5,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363824,65459.00
01/01/2019 12:30,2,0.219,ALERT,212.16,336.04,60.006,1546363804,"201051344000594","174011545737251",27.93,-2.50,0,297.26,339.65,6.2,4.1,0.009,1203664.6,1203664.6,31168,0,0,0,L,1122011218,1,121.10,121.33,0002,-5,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363826,65460.00
01/01/2019 12:30,2,0.273,ALERT,212.61,336.34,60.012,1546363804,"201051344000469","174011545737251",26.46,-5.00,0,296.66,339.04,7.3,5.1,0.004,1187785.8,1187785.8,3678,0,0,0,L,1122011218,1,120.88,122.23,0002,-8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363828,65461.00
01/01/2019 12:30,2,0.203,ALERT,212.16,335.74,60.001,1546363804,"201051344000585","174011545737251",24.99,-2.00,0,296.36,355.28,5.2,3.1,0.004,1203390.2,1203390.2,7411,0,0,0,L,1122011218,1,121.33,121.55,0002,-5,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363830,65462.00
01/01/2019 12:30,2,0.201,ALERT,213.06,326.72,60.017,1546363804,"201051344000853","174011545737251",23.52,-5.00,0,297.57,346.86,4.8,2.7,0.000,1203540.2,1203540.2,3669,0,0,0,L,1122011218,1,121.78,122.23,0002,-5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363832,65463.00
01/01/2019 12:30,2,0.160,ALERT,212.38,336.04,60.012,1546363804,"201051344001145","174011545737251",27.04,-3.00,0,297.26,355.58,4.4,2.4,0.000,1202357.7,1202357.7,7345,0,0,0,L,1122011218,1,121.78,121.10,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363834,65464.00
01/01/2019 12:30,2,0.232,ALERT,211.93,299.37,60.038,1546363804,"201051344000438","174011545737251",20.81,-3.50,0,297.26,336.04,4.9,2.8,0.000,1196319.8,1196319.8,7360,0,0,0,L,1122011218,1,121.78,121.33,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363835,65465.00
01/01/2019 12:30,2,0.166,ALERT,211.70,333.93,59.990,1546363804,"201051344001135","174011545737251",27.17,-2.50,0,297.26,349.26,4.6,2.5,0.009,1184758.9,1184758.9,7351,0,0,0,L,1122011218,1,121.55,121.10,0002,-3,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363837,65466.00
01/01/2019 12:30,2,0.211,ALERT,212.38,336.34,60.012,1546363804,"201051344000983","174011545737251",23.70,-3.50,0,297.57,350.47,5.0,2.9,0.000,1203185.2,1203185.2,3664,0,0,0,L,1122011218,1,121.33,121.55,0002,-4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363839,65467.00
01/01/2019 12:30,2,0.301,ACTIVE,212.16,336.94,60.049,1546363804,"201051344001203","174011545737251",31.13,-2.00,0,331.83,347.16,9.5,7.3,0.035,1193329.3,1193329.3,7413,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363840,65468.00
01/01/2019 12:30,2,0.227,ALERT,212.16,335.14,60.059,1546363804,"201051344001230","174011545737251",22.30,-2.50,0,297.26,353.77,5.1,3.0,0.004,1187983.2,1187983.2,7374,0,0,0,L,1122011218,1,122.01,120.88,0002,-5,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363842,65469.00
01/01/2019 12:30,2,0.172,ALERT,211.70,325.82,59.969,1546363804,"201051344000646","174011545737251",25.90,-3.00,0,296.66,338.44,4.6,2.5,0.000,1182717.5,1182717.5,7366,0,0,0,L,1122011218,1,121.78,121.10,0002,-5,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363844,65470.00
01/01/2019 12:30,2,0.295,ACTIVE,212.83,347.76,59.996,1546363804,"201051344000867","174011545737251",32.26,-2.50,0,332.43,358.58,9.7,7.5,0.035,1184689.9,1184689.9,31210,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363845,65471.00
01/01/2019 12:30,2,0.236,ALERT,213.29,338.14,60.012,1546363804,"201051344000633","174011545737251",27.87,-3.00,0,296.06,349.26,6.7,4.6,0.000,1183633.9,1183633.9,31240,0,0,0,L,1122011218,1,122.01,122.23,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363846,65472.00
01/01/2019 12:30,2,0.264,ALERT,211.70,335.14,60.054,1546363804,"201051344000955","174011545737251",27.23,-2.00,0,297.26,339.34,7.3,5.1,0.013,1201448.1,1201448.1,7371,0,0,0,L,1122011218,1,121.10,121.10,0002,-4,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363848,65473.00
01/01/2019 12:30,2,0.270,ACTIVE,212.61,336.34,60.012,1546363804,"201051344000648","174011545737251",27.61,-5.00,0,311.99,355.58,7.6,5.4,0.009,1191592.9,1191592.9,31192,0,0,0,L,1122011218,1,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363849,65474.00
01/01/2019 12:30,2,0.277,ACTIVE,213.06,353.47,60.017,1546363804,"201051344000645","174011545737251",32.90,-3.00,0,333.33,363.99,9.3,7.0,0.031,1195843.6,1195843.6,31203,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363850,65475.00
01/01/2019 12:30,2,0.189,ALERT,212.38,336.34,60.006,1546363804,"201051344000569","174011545737251",26.84,-4.00,0,299.07,352.57,5.2,3.1,0.000,1212847.7,1212847.7,3520,0,0,0,L,1122011218,1,120.88,122.01,0002,-7,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546363852,65476.00
01/01/2019 12:45,2,0.205,ALERT,212.38,314.40,60.038,1546364704,"201051344000579","174011545737251",24.81,-2.00,0,298.47,343.25,5.2,3.1,0.000,1212718.2,1212718.2,3671,0,0,0,L,1122011218,1,121.33,121.55,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364707,65477.00
01/01/2019 12:45,2,0.217,ACTIVE,211.93,334.84,59.990,1546364704,"201051344001025","174011545737251",30.40,-1.50,0,330.93,355.88,6.7,4.5,0.009,1197361.2,1197361.2,7404,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364708,65478.00
01/01/2019 12:45,2,0.328,ACTIVE,212.16,336.94,59.996,1546364704,"201051344001093","174011545737251",30.53,-1.00,0,330.93,355.28,10.2,7.9,0.022,1189326.1,1189326.1,7398,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364708,65479.00
01/01/2019 12:45,2,0.193,ACTIVE,212.38,324.02,60.001,1546364704,"201051344000458","174011545737251",25.80,-2.00,0,297.87,344.76,5.1,3.0,0.000,1198932.3,1198932.3,3672,0,0,0,L,1122011218,1,121.33,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364710,65480.00
01/01/2019 12:45,2,0.184,ALERT,211.93,299.67,59.990,1546364704,"201051344000890","174011545737251",22.24,-2.50,0,297.26,340.55,4.2,2.1,0.000,1193905.5,1193905.5,7361,0,0,0,L,1122011218,1,121.78,120.88,0002,-3,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364712,65481.00
01/01/2019 12:45,2,0.172,ALERT,212.16,299.67,60.001,1546364704,"201051344000988","174011545737251",20.34,-3.50,0,294.86,342.65,3.6,1.5,0.000,935763.5,935763.5,3684,0,0,0,L,1122011218,1,120.65,122.01,0002,-6,0,0,0,0,0,0,14,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364713,65482.00
01/01/2019 12:45,2,0.211,ACTIVE,212.61,336.34,60.038,1546364704,"201051344000582","174011545737251",28.43,-2.50,0,330.03,341.45,6.1,4.0,0.004,1173849.5,1173849.5,7348,0,0,0,L,1122011218,1,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364714,65483.00
01/01/2019 12:45,2,0.293,ACTIVE,212.38,336.64,60.001,1546364704,"201051344000868","174011545737251",30.79,-3.50,0,331.83,359.78,9.2,6.9,0.035,1185829.0,1185829.0,31218,0,0,0,L,1122011218,1,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364715,65484.00
01/01/2019 12:45,2,0.334,ACTIVE,213.06,337.54,59.996,1546364704,"201051344000576","174011545737251",30.53,-4.00,0,332.13,364.29,10.4,8.1,0.035,1199077.9,1199077.9,3674,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364716,65485.00
01/01/2019 12:45,2,0.150,ALERT,212.61,299.97,60.022,1546364704,"201051344001158","174011545737251",23.48,-4.00,0,296.96,407.87,3.6,1.6,0.000,1179296.0,1179296.0,3680,0,0,0,L,1122011218,1,120.88,121.78,0002,-4,0,0,0,0,0,0,8,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364718,65486.00
01/01/2019 12:45,2,0.234,ACTIVE,212.38,336.64,59.990,1546364704,"201051344000917","174011545737251",30.42,-0.50,0,331.53,347.76,7.2,5.1,0.013,1190509.4,1190509.4,7364,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364719,65487.00
