ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 12:45,2,0.221,ACTIVE,212.38,298.77,59.990,1546364704,"201051344000417","174011545737251",18.21,-3.00,0,296.96,300.27,4.1,2.0,0.000,966812.9,966812.9,7399,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364720,65488.00
01/01/2019 12:45,2,0.160,ACTIVE,212.38,299.37,59.996,1546364704,"201051344000685","174011545737251",19.98,-3.00,0,297.26,300.87,3.3,1.2,0.000,1194901.9,1194901.9,7362,0,0,0,L,1122011218,1,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364721,65489.00
01/01/2019 12:45,2,0.195,ALERT,212.38,299.07,60.012,1546364704,"201051344000651","174011545737251",23.60,-3.00,0,296.36,373.91,4.7,2.6,0.000,1188653.2,1188653.2,7371,0,0,0,L,1122011218,1,122.01,121.10,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364723,65490.00
01/01/2019 12:45,2,0.184,ACTIVE,212.16,332.13,60.001,1546364704,"201051344000594","174011545737251",26.64,-2.00,0,297.26,337.84,5.0,2.9,0.000,1203665.4,1203665.4,31170,0,0,0,L,1122011218,1,121.10,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364724,65491.00
01/01/2019 12:45,2,0.242,ACTIVE,212.61,336.04,59.985,1546364704,"201051344000469","174011545737251",24.53,-5.00,0,296.66,340.85,6.0,3.9,0.000,1187786.9,1187786.9,3680,0,0,0,L,1122011218,1,120.88,122.23,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364725,65492.00
01/01/2019 12:45,2,0.160,ALERT,212.16,299.67,60.022,1546364704,"201051344000585","174011545737251",23.20,-1.50,0,296.36,353.47,3.8,1.7,0.000,1203390.8,1203390.8,7413,0,0,0,L,1122011218,1,121.33,121.78,0002,-4,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364727,65493.00
01/01/2019 12:45,2,0.162,ALERT,213.06,299.67,59.996,1546364704,"201051344000853","174011545737251",21.99,-5.00,0,297.57,394.65,3.6,1.6,0.000,1203540.7,1203540.7,3671,0,0,0,L,1122011218,1,121.55,122.23,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364728,65494.00
01/01/2019 12:45,2,0.143,ALERT,212.38,299.67,60.001,1546364704,"201051344001145","174011545737251",22.26,-3.00,0,296.96,350.47,3.2,1.2,0.000,1202358.1,1202358.1,7347,0,0,0,L,1122011218,1,121.78,121.33,0002,-3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364730,65495.00
01/01/2019 12:45,2,0.182,ACTIVE,212.16,299.37,59.996,1546364704,"201051344000438","174011545737251",21.01,-3.00,0,297.57,301.47,3.9,1.8,0.000,1196320.4,1196320.4,7362,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364731,65496.00
01/01/2019 12:45,2,0.148,ALERT,211.93,299.37,59.996,1546364704,"201051344001135","174011545737251",22.64,-2.00,0,297.57,355.58,3.4,1.4,0.000,1184759.4,1184759.4,7353,0,0,0,L,1122011218,1,121.55,121.33,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364733,65497.00
01/01/2019 12:45,2,0.164,ALERT,212.38,321.31,59.996,1546364704,"201051344000983","174011545737251",25.21,-3.50,0,297.87,340.55,4.2,2.1,0.000,1203185.9,1203185.9,3666,0,0,0,L,1122011218,1,121.33,121.78,0002,-4,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364735,65498.00
01/01/2019 12:45,2,0.258,ACTIVE,212.38,335.74,59.985,1546364704,"201051344001203","174011545737251",29.34,-2.00,0,330.33,345.66,7.7,5.5,0.022,1193330.8,1193330.8,7414,0,0,0,L,1122011218,1,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364736,65499.00
01/01/2019 12:45,2,0.170,ALERT,212.16,299.67,59.996,1546364704,"201051344001230","174011545737251",22.15,-2.50,0,297.26,372.11,3.8,1.8,0.000,1187983.8,1187983.8,7376,0,0,0,L,1122011218,1,121.78,121.10,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364738,65500.00
01/01/2019 12:45,2,0.172,ALERT,211.93,299.07,59.990,1546364704,"201051344000646","174011545737251",19.32,-3.00,0,296.96,334.54,3.4,1.3,0.000,1182717.9,1182717.9,7368,0,0,0,L,1122011218,1,121.78,121.10,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364740,65501.00
01/01/2019 12:45,2,0.258,ACTIVE,212.83,335.74,60.001,1546364704,"201051344000867","174011545737251",30.18,-2.00,0,331.83,356.48,7.9,5.7,0.018,1184691.6,1184691.6,31211,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364740,65502.00
01/01/2019 12:45,2,0.197,ACTIVE,213.06,338.14,60.006,1546364704,"201051344000633","174011545737251",27.53,-2.50,0,296.06,340.85,5.5,3.4,0.000,1183634.9,1183634.9,31242,0,0,0,L,1122011218,1,121.78,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364741,65503.00
01/01/2019 12:45,2,0.246,ACTIVE,211.70,335.14,59.990,1546364704,"201051344000955","174011545737251",23.36,-1.50,0,296.96,339.34,5.8,3.7,0.000,1201449.2,1201449.2,7373,0,0,0,L,1122011218,1,121.33,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364742,65504.00
01/01/2019 12:45,2,0.219,ACTIVE,212.61,335.74,60.001,1546364704,"201051344000648","174011545737251",27.89,-5.00,0,318.61,351.37,6.2,4.0,0.009,1191594.1,1191594.1,31193,0,0,0,L,1122011218,1,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364743,65505.00
01/01/2019 12:45,2,0.240,ACTIVE,212.83,338.74,59.975,1546364704,"201051344000645","174011545737251",31.31,-2.50,0,333.33,361.29,7.7,5.5,0.018,1195845.1,1195845.1,31204,0,0,0,L,1122011218,1,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364744,65506.00
01/01/2019 12:45,2,0.170,ALERT,212.38,300.57,60.001,1546364704,"201051344000569","174011545737251",22.42,-4.00,0,298.17,341.45,3.9,1.8,0.000,1212848.3,1212848.3,3522,0,0,0,L,1122011218,1,120.65,122.23,0002,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546364746,65507.00
01/01/2019 13:00,2,0.213,ACTIVE,212.38,335.44,59.969,1546365604,"201051344000579","174011545737251",27.06,-2.00,0,298.17,368.20,5.9,3.8,0.000,1212719.4,1212719.4,3673,0,0,0,L,1122011218,1,121.10,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365606,65508.00
01/01/2019 13:00,2,0.229,ACTIVE,212.38,337.84,59.996,1546365604,"201051344001025","174011545737251",31.27,-1.00,0,320.11,368.80,7.3,5.1,0.018,1197362.8,1197362.8,7405,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365607,65509.00
01/01/2019 13:00,2,0.342,ACTIVE,212.38,338.14,59.996,1546365604,"201051344001093","174011545737251",31.21,-0.50,0,330.33,376.01,10.8,8.5,0.035,1189328.7,1189328.7,7399,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365608,65510.00
01/01/2019 13:00,2,0.207,ALERT,212.38,335.14,60.038,1546365604,"201051344000458","174011545737251",27.39,-1.50,0,297.57,370.90,5.8,3.6,0.004,1198933.4,1198933.4,3673,0,0,0,L,1122011218,1,121.10,122.01,0002,-5,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365610,65511.00
01/01/2019 13:00,2,0.189,ALERT,212.16,300.27,59.996,1546365604,"201051344000890","174011545737251",23.40,-1.50,0,298.17,354.07,4.5,2.4,0.000,1193906.4,1193906.4,7363,0,0,0,L,1122011218,1,122.01,120.88,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365612,65512.00
01/01/2019 13:00,2,0.180,ALERT,211.93,305.38,59.980,1546365604,"201051344000988","174011545737251",20.10,-3.50,0,295.46,351.97,3.7,1.6,0.000,935764.1,935764.1,3686,0,0,0,L,1122011218,1,120.65,122.01,0002,-6,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365614,65513.00
01/01/2019 13:00,2,0.248,ALERT,212.83,336.34,59.996,1546365604,"201051344000582","174011545737251",26.22,-2.00,0,298.77,369.70,6.6,4.4,0.009,1173851.0,1173851.0,7349,0,0,0,L,1122011218,1,122.01,121.78,0002,-4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365615,65514.00
01/01/2019 13:00,2,0.314,ACTIVE,212.38,339.95,59.996,1546365604,"201051344000868","174011545737251",31.37,-3.00,0,330.33,380.22,10.1,7.8,0.040,1185831.5,1185831.5,31219,0,0,0,L,1122011218,1,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365616,65515.00
01/01/2019 13:00,2,0.361,ACTIVE,212.83,337.84,59.990,1546365604,"201051344000576","174011545737251",30.45,-3.50,0,331.53,378.72,11.2,8.9,0.040,1199080.6,1199080.6,3675,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365617,65516.00
01/01/2019 13:00,2,0.164,ALERT,212.61,330.03,59.990,1546365604,"201051344001158","174011545737251",25.64,-3.50,0,297.87,358.58,4.3,2.2,0.000,1179296.7,1179296.7,3682,0,0,0,L,1122011218,1,121.10,121.78,0002,-3,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365619,65517.00
01/01/2019 13:00,2,0.262,ACTIVE,212.61,337.24,59.980,1546365604,"201051344000917","174011545737251",30.00,0.00,0,328.82,370.90,8.0,5.7,0.027,1190511.3,1190511.3,7365,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365620,65518.00
01/01/2019 13:00,2,0.242,ALERT,212.61,299.37,60.001,1546365604,"201051344000417","174011545737251",18.17,-2.50,0,296.96,368.50,4.5,2.4,0.000,966813.6,966813.6,7400,0,0,0,L,1122011218,1,121.55,121.55,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365622,65519.00
01/01/2019 13:00,2,0.162,ALERT,212.61,299.67,59.996,1546365604,"201051344000685","174011545737251",22.13,-2.50,0,297.57,354.97,3.7,1.6,0.000,1194902.5,1194902.5,7363,0,0,0,L,1122011218,1,122.46,121.55,0002,-5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365624,65520.00
01/01/2019 13:00,2,0.211,ALERT,212.61,333.63,60.001,1546365604,"201051344000651","174011545737251",25.70,-2.50,0,297.26,357.98,5.5,3.4,0.000,1188654.3,1188654.3,7373,0,0,0,L,1122011218,1,122.23,121.10,0002,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365626,65521.00
01/01/2019 13:00,2,0.195,ALERT,212.16,335.44,60.001,1546365604,"201051344000594","174011545737251",27.65,-1.50,0,297.26,377.52,5.5,3.4,0.000,1203666.5,1203666.5,31171,0,0,0,L,1122011218,1,120.88,121.55,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365628,65522.00
01/01/2019 13:00,2,0.242,ALERT,212.61,336.04,59.996,1546365604,"201051344000469","174011545737251",26.94,-5.00,0,296.96,375.11,6.7,4.5,0.004,1187788.3,1187788.3,3681,0,0,0,L,1122011218,1,120.65,122.23,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365629,65523.00
01/01/2019 13:00,2,0.172,ACTIVE,212.61,340.25,60.017,1546365604,"201051344000585","174011545737251",26.82,-1.00,0,297.87,354.37,4.7,2.6,0.000,1203391.6,1203391.6,7415,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365630,65524.00
01/01/2019 13:00,2,0.168,ALERT,212.83,299.97,59.990,1546365604,"201051344000853","174011545737251",22.80,-4.00,0,297.87,359.48,3.9,1.8,0.000,1203541.4,1203541.4,3673,0,0,0,L,1122011218,1,121.55,122.23,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365632,65525.00
01/01/2019 13:00,2,0.150,ALERT,212.61,299.67,60.001,1546365604,"201051344001145","174011545737251",23.48,-2.50,0,298.17,301.47,3.6,1.6,0.000,1202358.7,1202358.7,7350,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365635,65526.00
01/01/2019 13:00,2,0.188,ALERT,212.38,299.67,59.996,1546365604,"201051344000438","174011545737251",22.62,-2.50,0,297.87,357.38,4.3,2.3,0.000,1196321.1,1196321.1,7363,0,0,0,L,1122011218,1,122.01,121.55,0002,-3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365637,65527.00
01/01/2019 13:00,2,0.156,ALERT,211.93,299.97,59.996,1546365604,"201051344001135","174011545737251",23.68,-1.50,0,298.17,355.28,3.8,1.7,0.000,1184760.1,1184760.1,7355,0,0,0,L,1122011218,1,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365639,65528.00
01/01/2019 13:00,2,0.170,ACTIVE,212.38,335.74,59.985,1546365604,"201051344000983","174011545737251",27.37,-3.00,0,297.57,358.58,4.7,2.6,0.000,1203186.7,1203186.7,3668,0,0,0,L,1122011218,1,121.10,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365639,65529.00
01/01/2019 13:00,2,0.268,ACTIVE,212.61,336.34,59.996,1546365604,"201051344001203","174011545737251",30.57,-1.50,0,331.53,373.91,8.3,6.1,0.022,1193332.8,1193332.8,7415,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365640,65530.00
01/01/2019 13:00,2,0.178,ACTIVE,212.38,327.92,59.996,1546365604,"201051344001230","174011545737251",24.87,-1.50,0,298.47,353.77,4.5,2.4,0.000,1187984.6,1187984.6,7378,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365641,65531.00
01/01/2019 13:00,2,0.158,ALERT,211.93,299.67,59.990,1546365604,"201051344000646","174011545737251",22.92,-2.50,0,296.96,354.67,3.7,1.6,0.000,1182718.6,1182718.6,7370,0,0,0,L,1122011218,1,121.78,121.33,0002,-4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365643,65532.00
01/01/2019 13:00,2,0.273,ACTIVE,212.83,338.44,60.022,1546365604,"201051344000867","174011545737251",31.29,-2.00,0,332.43,380.82,8.7,6.5,0.027,1184693.5,1184693.5,31212,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365644,65533.00
01/01/2019 13:00,2,0.209,ALERT,213.06,337.84,59.990,1546365604,"201051344000633","174011545737251",28.27,-2.00,0,295.76,368.80,6.0,3.9,0.000,1183636.1,1183636.1,31243,0,0,0,L,1122011218,1,121.78,122.23,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365646,65534.00
01/01/2019 13:00,2,0.256,ALERT,211.93,335.74,60.001,1546365604,"201051344000955","174011545737251",24.73,-1.00,0,297.26,356.48,6.4,4.3,0.004,1201450.5,1201450.5,7374,0,0,0,L,1122011218,1,121.33,121.55,0002,-3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365648,65535.00
01/01/2019 13:00,2,0.250,ALERT,212.61,336.04,59.996,1546365604,"201051344000648","174011545737251",26.96,-4.00,0,296.36,387.44,6.8,4.7,0.009,1191595.6,1191595.6,31194,0,0,0,L,1122011218,1,120.88,122.23,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365650,65536.00
01/01/2019 13:00,2,0.252,ACTIVE,212.83,349.26,59.996,1546365604,"201051344000645","174011545737251",32.38,-2.50,0,334.24,371.81,8.3,6.1,0.022,1195847.0,1195847.0,31205,0,0,0,L,1122011218,1,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365651,65537.00
01/01/2019 13:00,2,0.182,ALERT,212.38,300.57,59.990,1546365604,"201051344000569","174011545737251",23.44,-3.50,0,298.77,354.37,4.3,2.3,0.000,1212849.1,1212849.1,3524,0,0,0,L,1122011218,1,120.65,122.23,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546365652,65538.00
01/01/2019 13:15,2,0.188,ALERT,212.16,299.67,59.964,1546366503,"201051344000579","174011545737251",21.47,-2.00,0,297.87,341.45,4.1,2.0,0.000,1212720.2,1212720.2,3674,0,0,0,L,1122011218,1,120.88,121.78,0002,-6,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366506,65539.00
01/01/2019 13:15,2,0.188,ACTIVE,212.16,334.24,59.985,1546366503,"201051344001025","174011545737251",28.88,-1.00,0,331.53,351.07,5.5,3.4,0.004,1197364.0,1197364.0,7406,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366507,65540.00
01/01/2019 13:15,2,0.275,ACTIVE,212.38,336.04,59.996,1546366503,"201051344001093","174011545737251",29.44,-0.50,0,330.63,352.57,8.2,6.0,0.013,1189330.7,1189330.7,7400,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366508,65541.00
01/01/2019 13:15,2,0.174,ALERT,212.16,299.07,60.006,1546366503,"201051344000458","174011545737251",21.87,-2.00,0,297.26,339.04,3.9,1.8,0.000,1198934.2,1198934.2,3675,0,0,0,L,1122011218,1,121.10,121.78,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366510,65542.00
01/01/2019 13:15,2,0.170,ALERT,211.93,299.07,60.012,1546366503,"201051344000890","174011545737251",18.83,-2.00,0,298.17,350.77,3.2,1.2,0.000,1193907.0,1193907.0,7365,0,0,0,L,1122011218,1,121.78,120.88,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366512,65543.00
01/01/2019 13:15,2,0.158,ALERT,211.93,298.77,60.012,1546366503,"201051344000988","174011545737251",18.55,-3.50,0,295.76,351.37,3.0,1.0,0.000,935764.4,935764.4,3688,0,0,0,L,1122011218,1,120.65,122.01,0002,-6,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366514,65544.00
01/01/2019 13:15,2,0.191,ACTIVE,212.61,326.72,59.996,1546366503,"201051344000582","174011545737251",25.72,-2.00,0,298.17,339.95,5.0,2.9,0.000,1173852.0,1173852.0,7351,0,0,0,L,1122011218,1,122.01,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366515,65545.00
01/01/2019 13:15,2,0.248,ACTIVE,212.38,334.84,60.006,1546366503,"201051344000868","174011545737251",29.68,-3.50,0,331.23,358.88,7.5,5.3,0.018,1185833.3,1185833.3,31220,0,0,0,L,1122011218,1,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366516,65546.00
01/01/2019 13:15,2,0.297,ACTIVE,212.83,336.64,60.001,1546366503,"201051344000576","174011545737251",28.78,-3.50,0,331.83,344.45,8.7,6.4,0.018,1199082.7,1199082.7,3676,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366517,65547.00
01/01/2019 13:15,2,0.135,ALERT,212.38,298.77,60.022,1546366503,"201051344001158","174011545737251",21.01,-3.50,0,296.66,358.58,2.9,0.9,0.000,1179297.2,1179297.2,3684,0,0,0,L,1122011218,1,120.65,121.78,0002,-4,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366519,65548.00
01/01/2019 13:15,2,0.221,ACTIVE,212.38,336.04,60.001,1546366503,"201051344000917","174011545737251",25.49,0.00,0,329.43,344.15,5.7,3.6,0.004,1190512.6,1190512.6,7366,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366520,65549.00
01/01/2019 13:15,2,0.197,ACTIVE,212.38,298.17,59.990,1546366503,"201051344000417","174011545737251",14.79,-3.00,0,296.96,300.57,3.0,0.9,0.000,966814.1,966814.1,7402,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366521,65550.00
01/01/2019 13:15,2,0.139,ACTIVE,212.38,298.77,60.006,1546366503,"201051344000685","174011545737251",15.13,-3.00,0,297.26,300.87,2.1,0.2,0.000,1194902.8,1194902.8,7365,0,0,0,L,1122011218,1,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366522,65551.00
01/01/2019 13:15,2,0.178,ALERT,212.16,298.17,60.006,1546366503,"201051344000651","174011545737251",21.25,-2.50,0,296.66,342.05,3.9,1.8,0.000,1188655.0,1188655.0,7375,0,0,0,L,1122011218,1,122.01,121.10,0002,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366524,65552.00
01/01/2019 13:15,2,0.182,ALERT,211.93,299.37,60.006,1546366503,"201051344000594","174011545737251",21.03,-2.00,0,296.96,338.74,3.9,1.8,0.000,1203667.3,1203667.3,31173,0,0,0,L,1122011218,1,120.88,121.55,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366525,65553.00
01/01/2019 13:15,2,0.205,ALERT,212.38,299.07,60.006,1546366503,"201051344000469","174011545737251",23.30,-5.00,0,296.36,341.15,4.9,2.8,0.000,1187789.3,1187789.3,3683,0,0,0,L,1122011218,1,120.65,122.46,0002,-7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366527,65554.00
01/01/2019 13:15,2,0.145,ALERT,212.38,299.07,60.017,1546366503,"201051344000585","174011545737251",20.69,-1.00,0,296.96,344.45,3.0,1.0,0.000,1203392.2,1203392.2,7416,0,0,0,L,1122011218,1,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366529,65555.00
01/01/2019 13:15,2,0.143,ALERT,212.83,299.07,60.001,1546366503,"201051344000853","174011545737251",18.96,-4.00,0,297.87,336.64,2.8,0.7,0.000,1203541.9,1203541.9,3675,0,0,0,L,1122011218,1,121.55,122.23,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366531,65556.00
01/01/2019 13:15,2,0.127,ALERT,212.38,299.07,60.001,1546366503,"201051344001145","174011545737251",18.31,-2.50,0,298.17,337.84,2.4,0.4,0.000,1202359.1,1202359.1,7352,0,0,0,L,1122011218,1,121.78,121.33,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366533,65557.00
01/01/2019 13:15,2,0.170,ACTIVE,212.16,298.77,60.022,1546366503,"201051344000438","174011545737251",18.29,-2.50,0,297.87,301.47,3.2,1.1,0.000,1196321.6,1196321.6,7365,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366534,65558.00
01/01/2019 13:15,2,0.135,ALERT,211.93,298.77,60.038,1546366503,"201051344001135","174011545737251",19.28,-2.00,0,298.17,342.65,2.6,0.6,0.000,1184760.5,1184760.5,7357,0,0,0,L,1122011218,1,121.55,121.10,0002,-3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366535,65559.00
01/01/2019 13:15,2,0.145,ALERT,212.16,299.07,60.006,1546366503,"201051344000983","174011545737251",21.89,-3.50,0,297.57,342.35,3.2,1.2,0.000,1203187.3,1203187.3,3669,0,0,0,L,1122011218,1,120.88,121.78,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366537,65560.00
01/01/2019 13:15,2,0.232,ACTIVE,212.38,335.14,60.006,1546366503,"201051344001203","174011545737251",26.12,-1.50,0,330.93,344.76,6.2,4.1,0.009,1193334.2,1193334.2,7416,0,0,0,L,1122011218,1,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366538,65561.00
01/01/2019 13:15,2,0.150,ALERT,212.16,299.07,60.006,1546366503,"201051344001230","174011545737251",19.40,-2.50,0,297.57,350.47,3.0,1.0,0.000,1187985.1,1187985.1,7379,0,0,0,L,1122011218,1,121.78,121.10,0002,-5,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366540,65562.00
01/01/2019 13:15,2,0.135,ALERT,211.93,298.47,59.996,1546366503,"201051344000646","174011545737251",18.19,-2.50,0,296.96,334.84,2.5,0.5,0.000,1182718.9,1182718.9,7372,0,0,0,L,1122011218,1,121.78,121.33,0002,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366542,65563.00
01/01/2019 13:15,2,0.227,ACTIVE,212.61,334.84,59.996,1546366503,"201051344000867","174011545737251",27.43,-1.50,0,332.13,356.48,6.3,4.2,0.009,1184695.0,1184695.0,31213,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366543,65564.00
01/01/2019 13:15,2,0.178,ALERT,212.83,298.77,60.022,1546366503,"201051344000633","174011545737251",22.92,-2.50,0,296.36,345.96,4.2,2.1,0.000,1183637.0,1183637.0,31245,0,0,0,L,1122011218,1,121.55,122.46,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366545,65565.00
01/01/2019 13:15,2,0.195,ALERT,211.70,299.07,60.012,1546366503,"201051344000955","174011545737251",22.78,-1.50,0,297.26,341.15,4.5,2.4,0.000,1201451.5,1201451.5,7376,0,0,0,L,1122011218,1,121.10,121.33,0002,-3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366547,65566.00
01/01/2019 13:15,2,0.230,ALERT,212.38,314.10,60.006,1546366503,"201051344000648","174011545737251",22.46,-4.00,0,297.26,341.75,5.3,3.2,0.000,1191596.7,1191596.7,31196,0,0,0,L,1122011218,1,120.65,122.23,0002,-7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366548,65567.00
01/01/2019 13:15,2,0.221,ACTIVE,212.83,335.74,60.006,1546366503,"201051344000645","174011545737251",27.93,-2.50,0,333.63,360.99,6.3,4.1,0.009,1195848.4,1195848.4,31206,0,0,0,L,1122011218,1,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366549,65568.00
01/01/2019 13:15,2,0.154,ALERT,212.16,299.37,60.006,1546366503,"201051344000569","174011545737251",18.85,-4.00,0,298.47,349.26,3.0,0.9,0.000,1212849.6,1212849.6,3526,0,0,0,L,1122011218,1,120.65,122.23,0002,-6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546366551,65569.00
01/01/2019 13:30,2,0.324,ACTIVE,212.61,336.64,60.012,1546367404,"201051344000579","174011545737251",31.07,-1.50,0,298.17,375.41,10.2,8.0,0.035,1212722.5,1212722.5,3676,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367406,65570.00
01/01/2019 13:30,2,0.406,ALERT,211.93,343.25,60.049,1546367404,"201051344001025","174011545737251",31.71,0.00,0,296.36,383.53,13.1,10.7,0.062,1197367.3,1197367.3,7407,0,0,0,L,1122011218,1,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367407,65571.00
01/01/2019 13:30,2,0.578,ACTIVE,212.38,354.37,60.006,1546367404,"201051344001093","174011545737251",32.64,0.50,0,325.22,391.64,19.1,16.5,0.106,1189335.9,1189335.9,7401,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367408,65572.00
01/01/2019 13:30,2,0.295,ACTIVE,212.38,336.34,60.012,1546367404,"201051344000458","174011545737251",30.97,-1.50,0,297.26,366.40,9.3,7.1,0.027,1198935.5,1198935.5,3677,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367409,65573.00
01/01/2019 13:30,2,0.266,ACTIVE,212.16,336.64,60.012,1546367404,"201051344000890","174011545737251",31.09,-0.50,0,297.57,368.20,8.4,6.2,0.018,1193908.7,1193908.7,7367,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367410,65574.00
01/01/2019 13:30,2,0.307,ACTIVE,212.38,337.54,60.012,1546367404,"201051344000988","174011545737251",20.20,-3.00,0,294.86,361.29,6.3,4.1,0.022,935765.8,935765.8,3690,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367411,65575.00
01/01/2019 13:30,2,0.354,ALERT,212.61,351.67,60.038,1546367404,"201051344000582","174011545737251",32.62,-1.00,0,297.87,385.93,11.7,9.4,0.049,1173854.9,1173854.9,7352,0,0,0,L,1122011218,1,122.01,121.78,0002,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367413,65576.00
01/01/2019 13:30,2,0.625,ACTIVE,212.38,350.47,60.012,1546367404,"201051344000868","174011545737251",32.18,-2.50,0,330.63,394.05,20.4,17.8,0.128,1185839.0,1185839.0,31221,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367414,65577.00
01/01/2019 13:30,2,0.699,ACTIVE,213.06,345.96,59.969,1546367404,"201051344000576","174011545737251",31.71,-2.50,0,330.33,392.85,22.5,19.8,0.146,1199088.9,1199088.9,3677,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367415,65578.00
01/01/2019 13:30,2,0.264,ACTIVE,212.61,336.64,60.012,1546367404,"201051344001158","174011545737251",30.51,-3.00,0,296.96,372.11,8.2,6.0,0.027,1179298.9,1179298.9,3686,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367416,65579.00
01/01/2019 13:30,2,0.477,ALERT,212.38,339.34,59.964,1546367404,"201051344000917","174011545737251",30.87,1.50,0,295.46,388.94,14.9,12.5,0.084,1190516.7,1190516.7,7367,0,0,0,L,1122011218,1,121.78,121.55,0002,-2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367417,65580.00
01/01/2019 13:30,2,0.293,ACTIVE,212.38,336.04,60.006,1546367404,"201051344000417","174011545737251",20.34,-1.50,0,296.06,342.95,6.1,3.9,0.004,966815.3,966815.3,7403,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367418,65581.00
01/01/2019 13:30,2,0.230,ACTIVE,212.61,336.94,60.006,1546367404,"201051344000685","174011545737251",30.06,-1.00,0,296.36,380.22,7.0,4.9,0.018,1194903.9,1194903.9,7366,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367419,65582.00
01/01/2019 13:30,2,0.299,ACTIVE,212.38,339.95,60.012,1546367404,"201051344000651","174011545737251",31.39,-1.50,0,296.66,378.72,9.5,7.3,0.027,1188657.1,1188657.1,7377,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367420,65583.00
01/01/2019 13:30,2,0.270,ACTIVE,212.16,367.60,60.022,1546367404,"201051344000594","174011545737251",34.27,-0.50,0,296.96,391.04,9.4,7.1,0.027,1203669.5,1203669.5,31175,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367421,65584.00
01/01/2019 13:30,2,0.350,ACTIVE,212.61,347.76,60.017,1546367404,"201051344000469","174011545737251",32.14,-5.00,0,296.66,384.13,11.5,9.1,0.044,1187791.9,1187791.9,3685,0,0,0,L,1122011218,1,120.88,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367422,65585.00
01/01/2019 13:30,2,0.268,ACTIVE,212.38,340.25,60.001,1546367404,"201051344000585","174011545737251",31.39,0.00,0,296.66,379.02,8.5,6.3,0.031,1203394.0,1203394.0,7418,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367423,65586.00
01/01/2019 13:30,2,0.271,ACTIVE,213.06,338.14,60.017,1546367404,"201051344000853","174011545737251",28.88,-3.50,0,297.26,379.32,8.0,5.8,0.022,1203543.4,1203543.4,3677,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367424,65587.00
01/01/2019 13:30,2,0.227,ACTIVE,212.38,336.94,60.006,1546367404,"201051344001145","174011545737251",31.11,-1.00,0,296.96,370.30,7.2,5.0,0.022,1202360.5,1202360.5,7354,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367425,65588.00
01/01/2019 13:30,2,0.260,ACTIVE,212.38,336.64,60.006,1546367404,"201051344000438","174011545737251",29.90,-1.50,0,297.26,371.51,7.9,5.7,0.009,1196323.2,1196323.2,7366,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367426,65589.00
01/01/2019 13:30,2,0.246,ACTIVE,211.93,335.14,59.975,1546367404,"201051344001135","174011545737251",30.28,-0.50,0,296.96,366.70,7.6,5.4,0.022,1184762.0,1184762.0,7359,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367427,65590.00
01/01/2019 13:30,2,0.266,ACTIVE,212.61,336.64,60.012,1546367404,"201051344000983","174011545737251",30.99,-3.00,0,297.26,372.71,8.3,6.1,0.027,1203188.3,1203188.3,3671,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367428,65591.00
01/01/2019 13:30,2,0.486,ALERT,212.38,342.65,60.012,1546367404,"201051344001203","174011545737251",31.49,-0.50,0,297.57,387.74,15.6,13.1,0.088,1193338.4,1193338.4,7417,0,0,0,L,1122011218,1,122.23,121.10,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367430,65592.00
01/01/2019 13:30,2,0.268,ACTIVE,212.16,335.74,60.012,1546367404,"201051344001230","174011545737251",30.42,-0.50,0,296.96,376.31,8.3,6.1,0.027,1187986.9,1187986.9,7381,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367431,65593.00
01/01/2019 13:30,2,0.242,ACTIVE,211.93,336.04,60.012,1546367404,"201051344000646","174011545737251",29.60,-1.50,0,296.06,370.00,7.3,5.1,0.018,1182720.4,1182720.4,7374,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367432,65594.00
01/01/2019 13:30,2,0.488,ALERT,212.83,355.88,60.012,1546367404,"201051344000867","174011545737251",33.00,-1.00,0,297.26,394.35,16.3,13.8,0.088,1184699.5,1184699.5,31214,0,0,0,L,1122011218,1,121.78,121.78,0002,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367434,65595.00
01/01/2019 13:30,2,0.324,ACTIVE,213.29,358.88,60.012,1546367404,"201051344000633","174011545737251",33.32,-1.50,0,295.16,396.15,11.0,8.7,0.040,1183638.5,1183638.5,31247,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367435,65596.00
01/01/2019 13:30,2,0.334,ACTIVE,211.93,351.37,60.012,1546367404,"201051344000955","174011545737251",32.58,0.00,0,296.96,382.93,11.1,8.8,0.040,1201454.0,1201454.0,7378,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367436,65597.00
01/01/2019 13:30,2,0.332,ACTIVE,212.61,361.89,60.017,1546367404,"201051344000648","174011545737251",33.75,-3.50,0,296.06,391.64,11.4,9.1,0.040,1191598.7,1191598.7,31198,0,0,0,L,1122011218,1,120.88,122.01,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367437,65598.00
01/01/2019 13:30,2,0.480,ALERT,212.83,352.27,60.006,1546367404,"201051344000645","174011545737251",32.60,-1.50,0,297.57,387.14,15.9,13.4,0.093,1195850.9,1195850.9,31207,0,0,0,L,1122011218,1,121.78,122.01,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367438,65599.00
01/01/2019 13:30,2,0.270,ACTIVE,212.61,336.34,60.012,1546367404,"201051344000569","174011545737251",30.81,-3.00,0,297.87,378.12,8.4,6.2,0.022,1212851.3,1212851.3,3528,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546367439,65600.00
01/01/2019 13:45,2,0.217,ACTIVE,212.38,335.74,60.028,1546368304,"201051344000579","174011545737251",27.08,-1.50,0,331.83,373.91,6.0,3.8,0.000,1212724.7,1212724.7,3677,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368306,65601.00
01/01/2019 13:45,2,0.225,ACTIVE,212.38,335.44,60.006,1546368304,"201051344001025","174011545737251",30.95,0.50,0,330.93,380.82,7.0,4.9,0.013,1197370.4,1197370.4,7409,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368307,65602.00
01/01/2019 13:45,2,0.328,ACTIVE,212.61,337.24,60.001,1546368304,"201051344001093","174011545737251",30.91,1.00,0,330.93,388.64,10.3,8.0,0.027,1189340.8,1189340.8,7402,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368308,65603.00
01/01/2019 13:45,2,0.205,ACTIVE,212.16,335.14,60.001,1546368304,"201051344000458","174011545737251",27.33,-1.50,0,331.83,366.10,5.7,3.6,0.000,1198937.1,1198937.1,3678,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368309,65604.00
01/01/2019 13:45,2,0.184,ALERT,212.38,300.27,60.006,1546368304,"201051344000890","174011545737251",23.10,0.00,0,299.07,366.40,4.3,2.3,0.000,1193910.4,1193910.4,7368,0,0,0,L,1122011218,1,121.78,121.10,0002,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368311,65605.00
01/01/2019 13:45,2,0.178,ALERT,211.93,304.48,60.001,1546368304,"201051344000988","174011545737251",19.88,-3.00,0,296.36,348.36,3.6,1.6,0.000,935767.0,935767.0,3691,0,0,0,L,1122011218,1,120.88,122.01,0002,-6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368312,65606.00
01/01/2019 13:45,2,0.219,ACTIVE,213.06,336.64,59.996,1546368304,"201051344000582","174011545737251",29.46,-0.50,0,332.73,383.23,6.6,4.4,0.013,1173857.6,1173857.6,7354,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368313,65607.00
01/01/2019 13:45,2,0.301,ACTIVE,212.38,337.84,60.001,1546368304,"201051344000868","174011545737251",31.15,-2.50,0,332.13,392.85,9.6,7.3,0.035,1185843.8,1185843.8,31222,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368314,65608.00
01/01/2019 13:45,2,0.352,ACTIVE,212.83,337.84,60.033,1546368304,"201051344000576","174011545737251",30.53,-2.50,0,333.63,390.74,10.9,8.6,0.040,1199094.6,1199094.6,3678,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368315,65609.00
01/01/2019 13:45,2,0.156,ALERT,212.61,335.44,60.001,1546368304,"201051344001158","174011545737251",26.66,-3.00,0,298.17,369.10,4.2,2.2,0.000,1179300.6,1179300.6,3687,0,0,0,L,1122011218,1,121.10,121.78,0002,-3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368317,65610.00
01/01/2019 13:45,2,0.260,ACTIVE,212.61,337.24,60.001,1546368304,"201051344000917","174011545737251",28.59,2.00,0,330.93,386.23,7.5,5.4,0.022,1190520.5,1190520.5,7369,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368318,65611.00
01/01/2019 13:45,2,0.223,ALERT,212.61,299.37,59.990,1546368304,"201051344000417","174011545737251",18.87,-1.00,0,296.96,343.25,4.3,2.2,0.000,966816.4,966816.4,7404,0,0,0,L,1122011218,1,121.55,121.78,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368320,65612.00
01/01/2019 13:45,2,0.154,ALERT,212.61,299.67,60.028,1546368304,"201051344000685","174011545737251",21.63,-1.00,0,298.47,374.51,3.4,1.4,0.000,1194905.0,1194905.0,7367,0,0,0,L,1122011218,1,122.46,121.55,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368322,65613.00
01/01/2019 13:45,2,0.193,ACTIVE,212.61,340.55,60.017,1546368304,"201051344000651","174011545737251",27.17,-1.50,0,328.82,376.62,5.4,3.3,0.000,1188659.1,1188659.1,7378,0,0,0,L,1122011218,1,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368323,65614.00
01/01/2019 13:45,2,0.189,ACTIVE,212.16,335.44,59.996,1546368304,"201051344000594","174011545737251",27.67,-0.50,0,330.93,386.53,5.4,3.3,0.004,1203671.7,1203671.7,31176,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368324,65615.00
01/01/2019 13:45,2,0.234,ACTIVE,212.61,336.34,60.038,1546368304,"201051344000469","174011545737251",26.24,-5.00,0,331.53,386.83,6.2,4.1,0.004,1187794.0,1187794.0,3686,0,0,0,L,1122011218,1,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368325,65616.00
01/01/2019 13:45,2,0.170,ACTIVE,212.61,323.41,59.969,1546368304,"201051344000585","174011545737251",25.39,0.00,0,310.49,378.12,4.4,2.3,0.000,1203395.8,1203395.8,7419,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368325,65617.00
01/01/2019 13:45,2,0.164,ALERT,212.83,299.97,60.033,1546368304,"201051344000853","174011545737251",22.68,-3.00,0,298.77,377.22,3.8,1.8,0.000,1203545.1,1203545.1,3678,0,0,0,L,1122011218,1,121.55,122.23,0002,-4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368327,65618.00
01/01/2019 13:45,2,0.145,ALERT,212.61,300.27,60.006,1546368304,"201051344001145","174011545737251",22.86,-1.00,0,298.77,368.80,3.4,1.3,0.000,1202361.9,1202361.9,7355,0,0,0,L,1122011218,1,121.78,121.55,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368329,65619.00
01/01/2019 13:45,2,0.184,ALERT,212.38,299.67,60.006,1546368304,"201051344000438","174011545737251",22.20,-1.00,0,298.77,369.40,4.2,2.1,0.000,1196324.8,1196324.8,7367,0,0,0,L,1122011218,1,122.01,121.55,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368331,65620.00
01/01/2019 13:45,2,0.156,ALERT,212.16,299.97,60.001,1546368304,"201051344001135","174011545737251",23.56,-0.50,0,299.07,366.70,3.8,1.7,0.000,1184763.5,1184763.5,7360,0,0,0,L,1122011218,1,121.55,121.55,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368333,65621.00
01/01/2019 13:45,2,0.170,ACTIVE,212.38,335.14,60.001,1546368304,"201051344000983","174011545737251",27.23,-3.00,0,332.13,371.21,4.7,2.6,0.000,1203190.1,1203190.1,3672,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368334,65622.00
01/01/2019 13:45,2,0.266,ACTIVE,212.61,336.04,59.996,1546368304,"201051344001203","174011545737251",29.84,0.00,0,332.73,386.53,8.1,5.9,0.022,1193342.3,1193342.3,7419,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368335,65623.00
01/01/2019 13:45,2,0.176,ALERT,212.38,300.57,60.006,1546368304,"201051344001230","174011545737251",22.66,-0.50,0,298.77,373.91,4.1,2.0,0.000,1187988.7,1187988.7,7382,0,0,0,L,1122011218,1,121.78,121.33,0002,-3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368336,65624.00
01/01/2019 13:45,2,0.184,ALERT,212.16,299.67,60.012,1546368304,"201051344000646","174011545737251",19.90,-1.00,0,297.87,367.60,3.7,1.6,0.000,1182721.8,1182721.8,7375,0,0,0,L,1122011218,1,121.78,121.33,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368338,65625.00
01/01/2019 13:45,2,0.270,ACTIVE,212.61,338.44,60.001,1546368304,"201051344000867","174011545737251",31.27,-0.50,0,332.13,391.04,8.6,6.4,0.027,1184703.6,1184703.6,31216,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368339,65626.00
01/01/2019 13:45,2,0.203,ACTIVE,213.06,338.14,60.001,1546368304,"201051344000633","174011545737251",28.25,-1.00,0,333.33,385.33,5.8,3.7,0.009,1183640.9,1183640.9,31248,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368340,65627.00
01/01/2019 13:45,2,0.254,ACTIVE,212.16,335.74,60.001,1546368304,"201051344000955","174011545737251",24.39,0.50,0,331.83,380.52,6.3,4.2,0.000,1201456.4,1201456.4,7379,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368341,65628.00
01/01/2019 13:45,2,0.232,ACTIVE,212.38,336.04,60.001,1546368304,"201051344000648","174011545737251",28.49,-3.50,0,332.13,383.83,6.7,4.6,0.009,1191601.2,1191601.2,31199,0,0,0,L,1122011218,1,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368342,65629.00
01/01/2019 13:45,2,0.248,ACTIVE,212.83,345.96,60.038,1546368304,"201051344000645","174011545737251",32.08,-1.50,0,334.54,394.35,8.1,5.9,0.027,1195854.8,1195854.8,31209,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368343,65630.00
01/01/2019 13:45,2,0.174,ALERT,212.38,300.27,60.001,1546368304,"201051344000569","174011545737251",23.22,-3.00,0,299.07,376.62,4.1,2.1,0.000,1212852.9,1212852.9,3529,0,0,0,L,1122011218,1,120.65,122.23,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546368345,65631.00
