ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 14:00,2,0.264,ALERT,212.61,336.04,59.975,1546369204,"201051344000579","174011545737251",30.69,-1.50,0,298.47,374.51,8.2,6.0,0.018,1212725.7,1212725.7,3678,0,0,0,L,1122011218,1,121.33,121.78,0002,-6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369207,65632.00
01/01/2019 14:00,2,0.328,ACTIVE,212.38,344.15,60.059,1546369204,"201051344001025","174011545737251",31.85,-0.50,0,330.33,362.49,10.6,8.3,0.044,1197371.8,1197371.8,7410,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369208,65633.00
01/01/2019 14:00,2,0.469,ACTIVE,212.83,342.05,59.985,1546369204,"201051344001093","174011545737251",31.47,0.50,0,330.63,376.62,15.0,12.5,0.066,1189343.0,1189343.0,7403,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369209,65634.00
01/01/2019 14:00,2,0.254,ALERT,212.38,336.04,59.975,1546369204,"201051344000458","174011545737251",30.83,-1.50,0,297.87,374.81,8.0,5.8,0.018,1198938.1,1198938.1,3679,0,0,0,L,1122011218,1,121.55,122.01,0002,-5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369210,65635.00
01/01/2019 14:00,2,0.232,ACTIVE,212.61,336.04,59.975,1546369204,"201051344000890","174011545737251",29.18,0.00,0,298.47,357.68,6.9,4.7,0.009,1193911.1,1193911.1,7370,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369211,65636.00
01/01/2019 14:00,2,0.234,ALERT,212.38,337.54,60.049,1546369204,"201051344000988","174011545737251",20.00,-3.00,0,295.76,356.78,4.8,2.7,0.018,935767.4,935767.4,3693,0,0,0,L,1122011218,1,121.10,122.01,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369213,65637.00
01/01/2019 14:00,2,0.297,ACTIVE,213.06,348.96,60.028,1546369204,"201051344000582","174011545737251",32.34,-1.00,0,308.99,369.10,9.8,7.5,0.031,1173858.9,1173858.9,7355,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369214,65638.00
01/01/2019 14:00,2,0.455,ACTIVE,212.61,343.25,60.028,1546369204,"201051344000868","174011545737251",31.59,-2.50,0,330.63,371.51,14.6,12.2,0.080,1185845.9,1185845.9,31223,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369215,65639.00
01/01/2019 14:00,2,0.516,ACTIVE,213.06,343.25,60.022,1546369204,"201051344000576","174011545737251",31.57,-2.50,0,331.23,373.01,16.5,14.0,0.088,1199097.1,1199097.1,3679,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369216,65640.00
01/01/2019 14:00,2,0.219,ALERT,212.83,336.04,60.033,1546369204,"201051344001158","174011545737251",27.77,-3.50,0,297.26,357.68,6.2,4.0,0.013,1179301.2,1179301.2,3689,0,0,0,L,1122011218,1,121.33,121.78,0002,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369218,65641.00
01/01/2019 14:00,2,0.367,ACTIVE,212.83,339.65,60.028,1546369204,"201051344000917","174011545737251",31.23,1.00,0,330.63,371.21,11.7,9.3,0.062,1190522.0,1190522.0,7370,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369219,65642.00
01/01/2019 14:00,2,0.266,ALERT,212.83,330.63,60.059,1546369204,"201051344000417","174011545737251",20.08,-1.50,0,296.96,346.26,5.4,3.3,0.000,966817.0,966817.0,7406,0,0,0,L,1122011218,1,121.78,121.55,0000,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369220,65643.00
01/01/2019 14:00,2,0.209,ACTIVE,213.06,337.84,60.017,1546369204,"201051344000685","174011545737251",27.67,-1.50,0,297.57,361.89,5.9,3.7,0.009,1194905.5,1194905.5,7369,0,0,0,L,1122011218,1,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369221,65644.00
01/01/2019 14:00,2,0.252,ALERT,212.83,337.24,60.049,1546369204,"201051344000651","174011545737251",30.59,-1.50,0,296.66,347.76,7.9,5.7,0.018,1188660.0,1188660.0,7379,0,0,0,L,1122011218,1,122.23,121.33,0002,-4,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369223,65645.00
01/01/2019 14:00,2,0.244,ALERT,212.38,336.34,60.017,1546369204,"201051344000594","174011545737251",30.95,-0.50,0,297.57,370.60,7.7,5.5,0.022,1203672.6,1203672.6,31177,0,0,0,L,1122011218,1,121.33,121.55,0002,-3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369225,65646.00
01/01/2019 14:00,2,0.283,ALERT,212.61,336.94,60.022,1546369204,"201051344000469","174011545737251",30.55,-5.00,0,296.66,367.60,8.8,6.6,0.022,1187795.2,1187795.2,3687,0,0,0,L,1122011218,1,120.88,122.46,0002,-8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369227,65647.00
01/01/2019 14:00,2,0.225,ALERT,212.83,337.24,60.017,1546369204,"201051344000585","174011545737251",30.16,-0.50,0,297.57,365.80,6.9,4.7,0.018,1203396.4,1203396.4,7420,0,0,0,L,1122011218,1,121.55,122.01,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369229,65648.00
01/01/2019 14:00,2,0.223,ACTIVE,213.06,337.54,59.975,1546369204,"201051344000853","174011545737251",26.48,-3.50,0,297.87,357.38,6.0,3.9,0.009,1203545.7,1203545.7,3680,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369230,65649.00
01/01/2019 14:00,2,0.191,ACTIVE,212.83,337.24,60.028,1546369204,"201051344001145","174011545737251",29.20,-1.50,0,298.17,359.18,5.7,3.5,0.013,1202362.4,1202362.4,7357,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369230,65650.00
01/01/2019 14:00,2,0.225,ACTIVE,212.83,336.94,60.012,1546369204,"201051344000438","174011545737251",28.88,-1.00,0,298.17,366.70,6.6,4.5,0.009,1196325.4,1196325.4,7369,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369231,65651.00
01/01/2019 14:00,2,0.203,ACTIVE,212.38,335.44,60.022,1546369204,"201051344001135","174011545737251",29.56,-1.00,0,298.17,368.80,6.1,4.0,0.018,1184764.1,1184764.1,7362,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369232,65652.00
01/01/2019 14:00,2,0.217,ALERT,212.61,336.04,60.017,1546369204,"201051344000983","174011545737251",29.90,-3.00,0,297.87,351.67,6.6,4.4,0.018,1203190.9,1203190.9,3673,0,0,0,L,1122011218,1,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369234,65653.00
01/01/2019 14:00,2,0.361,ACTIVE,212.83,352.87,60.022,1546369204,"201051344001203","174011545737251",32.70,-0.50,0,331.53,372.71,12.0,9.6,0.057,1193344.0,1193344.0,7420,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369235,65654.00
01/01/2019 14:00,2,0.225,ACTIVE,212.61,336.94,60.022,1546369204,"201051344001230","174011545737251",28.21,-0.50,0,298.47,348.36,6.5,4.3,0.013,1187989.3,1187989.3,7384,0,0,0,L,1122011218,1,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369236,65655.00
01/01/2019 14:00,2,0.199,ACTIVE,212.38,336.34,60.028,1546369204,"201051344000646","174011545737251",29.12,-1.50,0,297.26,352.87,5.9,3.8,0.004,1182722.3,1182722.3,7377,0,0,0,L,1122011218,1,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369237,65656.00
01/01/2019 14:00,2,0.377,ACTIVE,212.83,346.26,60.022,1546369204,"201051344000867","174011545737251",32.03,-1.00,0,331.23,364.89,12.2,9.9,0.057,1184705.4,1184705.4,31217,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369238,65657.00
01/01/2019 14:00,2,0.268,ALERT,213.29,339.65,60.022,1546369204,"201051344000633","174011545737251",31.27,-1.00,0,295.76,361.29,8.5,6.2,0.022,1183642.0,1183642.0,31249,0,0,0,L,1122011218,1,122.01,122.46,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369240,65658.00
01/01/2019 14:00,2,0.285,ALERT,212.38,345.06,60.012,1546369204,"201051344000955","174011545737251",31.93,0.00,0,297.57,367.00,9.3,7.0,0.022,1201457.6,1201457.6,7380,0,0,0,L,1122011218,1,121.33,121.55,0002,-2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369242,65659.00
01/01/2019 14:00,2,0.291,ALERT,212.83,356.18,60.017,1546369204,"201051344000648","174011545737251",33.16,-3.50,0,296.66,379.32,9.8,7.5,0.027,1191602.5,1191602.5,31200,0,0,0,L,1122011218,1,121.10,122.23,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369244,65660.00
01/01/2019 14:00,2,0.379,ACTIVE,213.06,337.84,60.017,1546369204,"201051344000645","174011545737251",30.83,-1.50,0,332.73,378.12,11.9,9.5,0.057,1195856.5,1195856.5,31210,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369245,65661.00
01/01/2019 14:00,2,0.219,ACTIVE,212.61,336.34,60.017,1546369204,"201051344000569","174011545737251",29.28,-3.50,0,298.77,363.09,6.5,4.4,0.013,1212853.6,1212853.6,3531,0,0,0,L,1122011218,1,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546369246,65662.00
01/01/2019 14:15,2,0.191,ALERT,212.38,299.97,60.054,1546370104,"201051344000579","174011545737251",22.07,-2.00,0,298.77,341.75,4.3,2.2,0.000,1212726.8,1212726.8,3680,0,0,0,L,1122011218,1,120.88,122.01,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370107,65663.00
01/01/2019 14:15,2,0.203,ACTIVE,212.38,335.14,60.006,1546370104,"201051344001025","174011545737251",28.09,-0.50,0,331.53,357.98,5.8,3.7,0.004,1197373.4,1197373.4,7411,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370108,65664.00
01/01/2019 14:15,2,0.299,ACTIVE,212.61,336.04,60.006,1546370104,"201051344001093","174011545737251",27.73,0.50,0,331.53,364.29,8.4,6.2,0.009,1189345.4,1189345.4,7404,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370109,65665.00
01/01/2019 14:15,2,0.178,ALERT,212.16,299.37,60.006,1546370104,"201051344000458","174011545737251",22.42,-2.00,0,298.47,344.15,4.1,2.0,0.000,1198939.2,1198939.2,3681,0,0,0,L,1122011218,1,121.10,122.01,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370111,65666.00
01/01/2019 14:15,2,0.166,ALERT,212.38,299.97,60.049,1546370104,"201051344000890","174011545737251",19.10,-0.50,0,298.47,378.42,3.2,1.2,0.000,1193911.8,1193911.8,7371,0,0,0,L,1122011218,1,122.01,120.88,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370113,65667.00
01/01/2019 14:15,2,0.164,ALERT,212.16,299.07,60.001,1546370104,"201051344000988","174011545737251",19.06,-3.50,0,294.86,340.55,3.2,1.1,0.000,935767.9,935767.9,3695,0,0,0,L,1122011218,1,120.65,122.23,0002,-7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370114,65668.00
01/01/2019 14:15,2,0.188,ACTIVE,213.06,336.64,60.012,1546370104,"201051344000582","174011545737251",27.29,-1.50,0,332.13,367.00,5.2,3.1,0.000,1173860.2,1173860.2,7356,0,0,0,L,1122011218,1,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370115,65669.00
01/01/2019 14:15,2,0.264,ACTIVE,212.38,336.04,59.969,1546370104,"201051344000868","174011545737251",29.82,-3.00,0,331.53,358.58,8.0,5.8,0.022,1185848.2,1185848.2,31224,0,0,0,L,1122011218,1,120.88,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370116,65670.00
01/01/2019 14:15,2,0.301,ACTIVE,213.06,336.94,60.012,1546370104,"201051344000576","174011545737251",29.60,-2.50,0,333.03,362.79,9.0,6.8,0.027,1199099.8,1199099.8,3680,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370117,65671.00
01/01/2019 14:15,2,0.137,ALERT,212.38,299.07,60.006,1546370104,"201051344001158","174011545737251",21.75,-4.00,0,297.87,356.18,3.1,1.0,0.000,1179301.9,1179301.9,3691,0,0,0,L,1122011218,1,120.88,122.01,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370119,65672.00
01/01/2019 14:15,2,0.203,ACTIVE,212.83,336.94,60.043,1546370104,"201051344000917","174011545737251",28.51,1.00,0,332.13,360.69,5.9,3.8,0.009,1190523.7,1190523.7,7371,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370120,65673.00
01/01/2019 14:15,2,0.199,ALERT,212.61,299.07,60.017,1546370104,"201051344000417","174011545737251",15.84,-1.50,0,297.57,346.86,3.2,1.2,0.000,966817.6,966817.6,7408,0,0,0,L,1122011218,1,121.78,121.55,0002,-4,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370122,65674.00
01/01/2019 14:15,2,0.137,ALERT,212.83,299.67,60.017,1546370104,"201051344000685","174011545737251",15.11,-2.00,0,297.57,369.40,2.1,0.1,0.000,1194906.0,1194906.0,7370,0,0,0,L,1122011218,1,122.68,121.33,0002,-5,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370124,65675.00
01/01/2019 14:15,2,0.180,ALERT,212.61,299.07,60.012,1546370104,"201051344000651","174011545737251",21.81,-2.50,0,297.57,346.26,4.0,2.0,0.000,1188661.0,1188661.0,7381,0,0,0,L,1122011218,1,122.23,121.33,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370125,65676.00
01/01/2019 14:15,2,0.188,ALERT,212.16,299.67,60.006,1546370104,"201051344000594","174011545737251",20.38,-1.00,0,298.17,341.15,3.9,1.8,0.000,1203673.6,1203673.6,31179,0,0,0,L,1122011218,1,120.88,121.78,0002,-3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370127,65677.00
01/01/2019 14:15,2,0.211,ALERT,212.61,299.37,60.012,1546370104,"201051344000469","174011545737251",23.72,-5.50,0,297.57,350.47,5.1,3.0,0.000,1187796.4,1187796.4,3689,0,0,0,L,1122011218,1,120.65,122.68,0002,-8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370129,65678.00
01/01/2019 14:15,2,0.148,ALERT,212.61,299.97,60.033,1546370104,"201051344000585","174011545737251",21.33,-1.50,0,297.87,350.17,3.2,1.2,0.000,1203397.2,1203397.2,7422,0,0,0,L,1122011218,1,121.55,121.78,0002,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370131,65679.00
01/01/2019 14:15,2,0.146,ALERT,212.83,299.07,60.006,1546370104,"201051344000853","174011545737251",19.70,-4.00,0,297.87,364.59,3.0,0.9,0.000,1203546.3,1203546.3,3681,0,0,0,L,1122011218,1,121.55,122.23,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370133,65680.00
01/01/2019 14:15,2,0.125,ALERT,212.83,299.97,60.001,1546370104,"201051344001145","174011545737251",18.15,-2.00,0,298.47,376.92,2.3,0.3,0.000,1202362.9,1202362.9,7358,0,0,0,L,1122011218,1,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370135,65681.00
01/01/2019 14:15,2,0.170,ALERT,212.61,299.67,60.012,1546370104,"201051344000438","174011545737251",18.51,-1.50,0,297.87,362.19,3.2,1.2,0.000,1196326.2,1196326.2,7370,0,0,0,L,1122011218,1,122.01,121.55,0002,-2,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370137,65682.00
01/01/2019 14:15,2,0.135,ALERT,212.16,299.97,60.006,1546370104,"201051344001135","174011545737251",20.14,-1.50,0,298.17,338.74,2.8,0.8,0.000,1184764.7,1184764.7,7363,0,0,0,L,1122011218,1,121.78,121.33,0002,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370138,65683.00
01/01/2019 14:15,2,0.148,ALERT,212.38,299.37,59.996,1546370104,"201051344000983","174011545737251",22.52,-3.00,0,298.47,351.37,3.4,1.4,0.000,1203191.7,1203191.7,3675,0,0,0,L,1122011218,1,121.10,122.01,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370140,65684.00
01/01/2019 14:15,2,0.240,ACTIVE,212.83,335.74,60.022,1546370104,"201051344001203","174011545737251",26.22,-0.50,0,333.03,363.09,6.4,4.3,0.009,1193345.8,1193345.8,7421,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370141,65685.00
01/01/2019 14:15,2,0.152,ALERT,212.61,299.97,60.006,1546370104,"201051344001230","174011545737251",19.56,-1.00,0,298.17,339.04,3.0,1.0,0.000,1187990.0,1187990.0,7385,0,0,0,L,1122011218,1,122.01,121.33,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370143,65686.00
01/01/2019 14:15,2,0.137,ALERT,212.16,299.67,59.964,1546370104,"201051344000646","174011545737251",18.49,-2.00,0,296.96,370.30,2.6,0.6,0.000,1182722.9,1182722.9,7378,0,0,0,L,1122011218,1,122.01,121.33,0002,-4,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370145,65687.00
01/01/2019 14:15,2,0.223,ACTIVE,212.83,335.14,60.017,1546370104,"201051344000867","174011545737251",29.72,-1.00,0,332.13,360.69,6.8,4.6,0.013,1184707.2,1184707.2,31218,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370146,65688.00
01/01/2019 14:15,2,0.180,ALERT,213.06,299.07,60.001,1546370104,"201051344000633","174011545737251",23.52,-1.50,0,296.66,345.66,4.3,2.2,0.000,1183643.1,1183643.1,31251,0,0,0,L,1122011218,1,121.55,122.46,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370148,65689.00
01/01/2019 14:15,2,0.199,ALERT,212.38,300.27,60.028,1546370104,"201051344000955","174011545737251",23.28,-0.50,0,298.47,301.47,4.7,2.6,0.000,1201458.8,1201458.8,7383,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370150,65690.00
01/01/2019 14:15,2,0.199,ACTIVE,212.61,335.14,60.006,1546370104,"201051344000648","174011545737251",27.04,-3.50,0,330.33,376.31,5.5,3.4,0.004,1191603.9,1191603.9,31202,0,0,0,L,1122011218,1,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370151,65691.00
01/01/2019 14:15,2,0.221,ACTIVE,212.83,336.04,60.001,1546370104,"201051344000645","174011545737251",29.42,-1.50,0,333.63,363.39,6.6,4.4,0.009,1195858.4,1195858.4,31211,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370152,65692.00
01/01/2019 14:15,2,0.154,ALERT,212.38,299.67,60.006,1546370104,"201051344000569","174011545737251",19.84,-3.50,0,298.77,355.88,3.1,1.1,0.000,1212854.3,1212854.3,3533,0,0,0,L,1122011218,1,120.65,122.46,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546370154,65693.00
01/01/2019 14:30,2,0.197,ACTIVE,212.83,300.87,60.022,1546371004,"201051344000579","174011545737251",22.68,-3.00,0,298.17,302.07,4.6,2.5,0.000,1212727.4,1212727.4,3682,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371006,65694.00
01/01/2019 14:30,2,0.207,ALERT,212.38,335.44,60.022,1546371004,"201051344001025","174011545737251",29.34,-1.50,0,296.66,341.45,6.2,4.1,0.004,1197374.2,1197374.2,7412,0,0,0,L,1122011218,1,121.55,121.55,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371008,65695.00
01/01/2019 14:30,2,0.305,ACTIVE,212.61,336.64,60.022,1546371004,"201051344001093","174011545737251",28.88,-0.50,0,324.32,346.86,8.9,6.7,0.009,1189346.9,1189346.9,7405,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371009,65696.00
01/01/2019 14:30,2,0.184,ACTIVE,212.61,300.27,60.028,1546371004,"201051344000458","174011545737251",23.34,-3.00,0,297.87,302.37,4.4,2.3,0.000,1198939.7,1198939.7,3683,0,0,0,L,1122011218,1,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371009,65697.00
01/01/2019 14:30,2,0.174,ACTIVE,212.38,300.27,60.017,1546371004,"201051344000890","174011545737251",20.42,-1.50,0,298.47,302.37,3.6,1.6,0.000,1193912.1,1193912.1,7373,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371010,65698.00
01/01/2019 14:30,2,0.172,ACTIVE,212.38,299.97,60.017,1546371004,"201051344000988","174011545737251",19.62,-5.00,0,295.16,300.87,3.4,1.4,0.000,935768.2,935768.2,3697,0,0,0,L,1122011218,1,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371011,65699.00
01/01/2019 14:30,2,0.234,ALERT,213.06,344.45,60.022,1546371004,"201051344000582","174011545737251",24.11,-2.50,0,298.77,380.82,5.8,3.6,0.000,1173861.0,1173861.0,7357,0,0,0,L,1122011218,1,122.23,122.01,0002,-5,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371013,65700.00
01/01/2019 14:30,2,0.277,ACTIVE,212.83,336.64,60.028,1546371004,"201051344000868","174011545737251",30.63,-3.50,0,330.33,341.15,8.7,6.4,0.027,1185849.6,1185849.6,31225,0,0,0,L,1122011218,1,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371014,65701.00
01/01/2019 14:30,2,0.322,ACTIVE,213.29,338.14,59.980,1546371004,"201051344000576","174011545737251",30.22,-3.50,0,330.93,342.95,9.9,7.6,0.031,1199101.5,1199101.5,3681,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371015,65702.00
01/01/2019 14:30,2,0.145,ACTIVE,212.83,300.27,60.049,1546371004,"201051344001158","174011545737251",22.54,-5.00,0,297.26,300.87,3.3,1.3,0.000,1179302.1,1179302.1,3693,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371016,65703.00
01/01/2019 14:30,2,0.238,ALERT,212.83,337.24,60.022,1546371004,"201051344000917","174011545737251",26.50,-0.50,0,296.66,339.65,6.4,4.3,0.009,1190524.6,1190524.6,7372,0,0,0,L,1122011218,1,122.01,122.01,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371018,65704.00
01/01/2019 14:30,2,0.203,ALERT,212.83,299.37,60.022,1546371004,"201051344000417","174011545737251",17.27,-2.50,0,297.87,301.17,3.6,1.5,0.000,966817.8,966817.8,7410,0,0,0,L,1122011218,1,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1546371020,65705.00
01/01/2019 14:30,2,0.145,ALERT,212.83,299.67,60.022,1546371004,"201051344000685","174011545737251",17.51,-3.00,0,298.17,310.79,2.6,0.6,0.000,1194906.0,1194906.0,7372,0,0,0,L,1122011218,1,122.68,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1546371022,65706.00
01/01/2019 14:30,2,0.189,ACTIVE,212.61,299.37,60.033,1546371004,"201051344000651","174011545737251",22.54,-3.50,0,297.87,301.17,4.4,2.3,0.000,1188661.4,1188661.4,7383,0,0,0,L,1122011218,1,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371023,65707.00
01/01/2019 14:30,2,0.188,ACTIVE,212.38,300.57,60.043,1546371004,"201051344000594","174011545737251",21.45,-2.00,0,297.57,301.47,4.1,2.0,0.000,1203674.0,1203674.0,31181,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371024,65708.00
01/01/2019 14:30,2,0.213,ALERT,212.83,327.02,60.028,1546371004,"201051344000469","174011545737251",26.02,-6.50,0,296.96,342.05,5.7,3.5,0.000,1187797.1,1187797.1,3691,0,0,0,L,1122011218,1,120.88,122.46,0002,-9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371025,65709.00
01/01/2019 14:30,2,0.152,ACTIVE,212.61,300.27,60.017,1546371004,"201051344000585","174011545737251",22.07,-2.50,0,297.87,301.47,3.4,1.4,0.000,1203397.5,1203397.5,7424,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371026,65710.00
01/01/2019 14:30,2,0.154,ACTIVE,213.29,299.97,60.028,1546371004,"201051344000853","174011545737251",20.95,-5.50,0,297.57,301.17,3.3,1.3,0.000,1203546.5,1203546.5,3683,0,0,0,L,1122011218,1,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371027,65711.00
01/01/2019 14:30,2,0.129,ALERT,212.83,299.97,60.022,1546371004,"201051344001145","174011545737251",19.76,-3.00,0,298.47,308.69,2.6,0.6,0.000,1202362.9,1202362.9,7360,0,0,0,L,1122011218,1,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1546371029,65712.00
01/01/2019 14:30,2,0.174,ACTIVE,212.61,299.97,60.022,1546371004,"201051344000438","174011545737251",19.20,-3.00,0,298.47,301.77,3.4,1.4,0.000,1196326.4,1196326.4,7372,0,0,0,L,1122011218,1,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371030,65713.00
01/01/2019 14:30,2,0.139,ACTIVE,212.16,299.97,60.038,1546371004,"201051344001135","174011545737251",21.29,-2.50,0,298.47,301.77,3.0,1.0,0.000,1184764.8,1184764.8,7365,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371031,65714.00
01/01/2019 14:30,2,0.156,ACTIVE,212.61,300.27,60.043,1546371004,"201051344000983","174011545737251",23.42,-4.00,0,297.87,303.28,3.7,1.7,0.000,1203192.0,1203192.0,3677,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371032,65715.00
01/01/2019 14:30,2,0.244,ACTIVE,212.83,336.04,60.022,1546371004,"201051344001203","174011545737251",27.53,-1.50,0,313.50,356.48,6.8,4.6,0.013,1193346.8,1193346.8,7422,0,0,0,L,1122011218,1,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371033,65716.00
01/01/2019 14:30,2,0.158,ACTIVE,212.38,300.27,60.022,1546371004,"201051344001230","174011545737251",20.42,-2.00,0,298.77,301.77,3.3,1.2,0.000,1187990.2,1187990.2,7387,0,0,0,L,1122011218,1,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371034,65717.00
01/01/2019 14:30,2,0.141,ACTIVE,212.16,299.67,60.022,1546371004,"201051344000646","174011545737251",19.40,-3.00,0,297.57,301.17,2.8,0.8,0.000,1182723.0,1182723.0,7380,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371035,65718.00
01/01/2019 14:30,2,0.234,ACTIVE,213.06,336.34,60.022,1546371004,"201051344000867","174011545737251",30.97,-2.00,0,321.01,348.66,7.4,5.2,0.018,1184708.3,1184708.3,31219,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371036,65719.00
01/01/2019 14:30,2,0.188,ALERT,213.51,308.09,60.017,1546371004,"201051344000633","174011545737251",24.71,-2.50,0,296.06,336.94,4.7,2.6,0.000,1183643.6,1183643.6,31253,0,0,0,L,1122011218,1,122.01,122.68,0002,-3,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371037,65720.00
01/01/2019 14:30,2,0.201,ALERT,212.16,330.33,59.980,1546371004,"201051344000955","174011545737251",25.56,-2.00,0,298.47,348.66,5.2,3.1,0.000,1201459.4,1201459.4,7385,0,0,0,L,1122011218,1,121.55,121.55,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371039,65721.00
01/01/2019 14:30,2,0.248,ALERT,212.83,335.74,60.028,1546371004,"201051344000648","174011545737251",24.25,-5.00,0,296.96,366.10,6.1,4.0,0.000,1191604.7,1191604.7,31203,0,0,0,L,1122011218,1,121.10,122.23,0002,-8,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371041,65722.00
01/01/2019 14:30,2,0.236,ACTIVE,213.29,337.24,60.028,1546371004,"201051344000645","174011545737251",30.77,-2.50,0,325.82,346.26,7.4,5.2,0.018,1195859.5,1195859.5,31212,0,0,0,L,1122011218,1,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371042,65723.00
01/01/2019 14:30,2,0.164,ACTIVE,212.83,300.57,60.006,1546371004,"201051344000569","174011545737251",21.35,-5.00,0,298.47,302.07,3.6,1.5,0.000,1212854.5,1212854.5,3535,0,0,0,L,1122011218,1,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371043,65724.00
01/01/2019 14:45,2,0.309,ALERT,212.83,343.85,60.001,1546371903,"201051344000579","174011545737251",31.85,-2.50,0,299.07,369.40,10.0,7.7,0.027,1212728.8,1212728.8,3683,0,0,0,L,1122011218,1,121.55,121.78,0002,-7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371906,65725.00
01/01/2019 14:45,2,0.434,ACTIVE,212.61,350.77,60.038,1546371903,"201051344001025","174011545737251",32.46,-1.50,0,297.26,368.20,14.3,11.9,0.071,1197376.4,1197376.4,7414,0,0,0,L,1122011218,1,121.55,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371907,65726.00
01/01/2019 14:45,2,0.621,ACTIVE,212.83,359.48,59.990,1546371903,"201051344001093","174011545737251",33.14,-0.50,0,330.33,376.62,20.8,18.2,0.119,1189350.2,1189350.2,7406,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371908,65727.00
01/01/2019 14:45,2,0.297,ALERT,212.61,338.14,59.996,1546371903,"201051344000458","174011545737251",31.33,-2.00,0,298.47,362.19,9.5,7.2,0.031,1198941.2,1198941.2,3684,0,0,0,L,1122011218,1,121.55,122.01,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371910,65728.00
01/01/2019 14:45,2,0.271,ALERT,212.83,346.26,59.985,1546371903,"201051344000890","174011545737251",32.12,-1.50,0,298.47,361.89,8.9,6.6,0.022,1193913.2,1193913.2,7374,0,0,0,L,1122011218,1,122.01,121.10,0002,-2,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371912,65729.00
01/01/2019 14:45,2,0.289,ALERT,212.61,337.24,60.017,1546371903,"201051344000988","174011545737251",20.83,-4.00,0,295.76,347.16,6.1,4.0,0.013,935769.0,935769.0,3698,0,0,0,L,1122011218,1,121.10,122.23,0002,-7,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371914,65730.00
01/01/2019 14:45,2,0.381,ACTIVE,213.29,359.48,60.028,1546371903,"201051344000582","174011545737251",33.34,-2.50,0,298.77,378.42,12.9,10.5,0.057,1173862.8,1173862.8,7359,0,0,0,L,1122011218,1,122.23,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371915,65731.00
01/01/2019 14:45,2,0.594,ACTIVE,212.83,357.98,59.996,1546371903,"201051344000868","174011545737251",32.96,-3.50,0,331.23,374.21,19.9,17.3,0.119,1185853.1,1185853.1,31226,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371916,65732.00
01/01/2019 14:45,2,0.629,ACTIVE,213.29,353.17,59.996,1546371903,"201051344000576","174011545737251",32.48,-2.50,0,331.83,374.81,20.7,18.1,0.124,1199105.3,1199105.3,3682,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371917,65733.00
01/01/2019 14:45,2,0.256,ALERT,212.83,336.64,59.996,1546371903,"201051344001158","174011545737251",30.30,-4.00,0,297.87,364.59,7.9,5.7,0.031,1179303.1,1179303.1,3694,0,0,0,L,1122011218,1,121.55,122.01,0002,-4,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371919,65734.00
01/01/2019 14:45,2,0.510,ACTIVE,213.06,347.46,59.996,1546371903,"201051344000917","174011545737251",31.99,0.00,0,315.30,376.31,16.5,14.0,0.093,1190527.0,1190527.0,7374,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371920,65735.00
01/01/2019 14:45,2,0.225,ACTIVE,212.83,300.27,59.969,1546371903,"201051344000417","174011545737251",22.15,-2.50,0,297.26,328.52,5.1,3.0,0.000,966818.5,966818.5,7412,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371921,65736.00
01/01/2019 14:45,2,0.268,ALERT,213.29,338.14,59.990,1546371903,"201051344000685","174011545737251",28.65,-2.50,0,297.57,401.86,7.8,5.6,0.018,1194906.9,1194906.9,7374,0,0,0,L,1122011218,1,122.68,121.55,0002,-5,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371922,65737.00
01/01/2019 14:45,2,0.311,ALERT,213.06,351.07,59.953,1546371903,"201051344000651","174011545737251",32.58,-2.50,0,297.57,380.22,10.2,8.0,0.035,1188662.8,1188662.8,7384,0,0,0,L,1122011218,1,122.46,121.33,0002,-4,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371924,65738.00
01/01/2019 14:45,2,0.303,ALERT,212.38,354.37,59.990,1546371903,"201051344000594","174011545737251",32.86,-1.00,0,296.96,376.31,10.1,7.8,0.031,1203675.5,1203675.5,31182,0,0,0,L,1122011218,1,121.33,121.78,0002,-4,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371926,65739.00
01/01/2019 14:45,2,0.336,ACTIVE,212.83,351.97,59.990,1546371903,"201051344000469","174011545737251",32.62,-5.50,0,296.66,393.45,11.2,8.9,0.031,1187798.9,1187798.9,3693,0,0,0,L,1122011218,1,121.10,122.46,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371927,65740.00
01/01/2019 14:45,2,0.279,ALERT,213.06,345.06,59.985,1546371903,"201051344000585","174011545737251",31.95,-2.00,0,297.87,382.63,9.1,6.8,0.031,1203398.6,1203398.6,7425,0,0,0,L,1122011218,1,121.55,122.01,0002,-5,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371929,65741.00
01/01/2019 14:45,2,0.254,ALERT,213.29,337.84,60.001,1546371903,"201051344000853","174011545737251",27.75,-4.00,0,298.47,375.11,7.2,5.0,0.013,1203547.5,1203547.5,3684,0,0,0,L,1122011218,1,122.01,122.46,0002,-5,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371931,65742.00
01/01/2019 14:45,2,0.242,ALERT,213.06,337.84,59.990,1546371903,"201051344001145","174011545737251",31.15,-2.50,0,297.26,370.30,7.7,5.5,0.027,1202363.7,1202363.7,7362,0,0,0,L,1122011218,1,122.01,121.78,0002,-3,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371932,65743.00
01/01/2019 14:45,2,0.287,ALERT,213.06,336.94,59.975,1546371903,"201051344000438","174011545737251",28.29,-2.00,0,298.17,357.68,8.3,6.1,0.018,1196327.5,1196327.5,7373,0,0,0,L,1122011218,1,122.23,121.78,0002,-3,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371934,65744.00
01/01/2019 14:45,2,0.256,ALERT,212.61,335.44,59.985,1546371903,"201051344001135","174011545737251",30.67,-2.00,0,298.17,355.88,8.0,5.8,0.022,1184765.8,1184765.8,7366,0,0,0,L,1122011218,1,121.78,121.55,0002,-3,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371936,65745.00
01/01/2019 14:45,2,0.256,ALERT,212.61,341.15,59.990,1546371903,"201051344000983","174011545737251",31.53,-3.50,0,297.87,360.08,8.2,6.0,0.027,1203193.2,1203193.2,3678,0,0,0,L,1122011218,1,121.55,121.78,0002,-4,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371938,65746.00
01/01/2019 14:45,2,0.502,ACTIVE,213.06,357.38,60.017,1546371903,"201051344001203","174011545737251",33.06,-1.50,0,331.53,375.11,16.9,14.4,0.102,1193349.4,1193349.4,7423,0,0,0,L,1122011218,1,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371939,65747.00
01/01/2019 14:45,2,0.291,ALERT,212.83,336.94,60.033,1546371903,"201051344001230","174011545737251",29.60,-2.00,0,298.17,362.19,8.8,6.5,0.031,1187991.2,1187991.2,7388,0,0,0,L,1122011218,1,122.23,121.33,0002,-5,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371941,65748.00
01/01/2019 14:45,2,0.242,ALERT,212.61,336.94,59.990,1546371903,"201051344000646","174011545737251",30.57,-2.50,0,297.26,376.31,7.6,5.4,0.018,1182723.8,1182723.8,7381,0,0,0,L,1122011218,1,122.23,121.55,0002,-5,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371943,65749.00
01/01/2019 14:45,2,0.479,ACTIVE,213.06,360.08,60.001,1546371903,"201051344000867","174011545737251",33.38,-1.50,0,331.83,376.31,16.2,13.7,0.080,1184711.1,1184711.1,31220,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371944,65750.00
01/01/2019 14:45,2,0.326,ACTIVE,213.51,339.34,60.038,1546371903,"201051344000633","174011545737251",30.87,-2.00,0,295.76,391.64,10.3,8.0,0.035,1183645.2,1183645.2,31255,0,0,0,L,1122011218,1,122.23,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371945,65751.00
01/01/2019 14:45,2,0.291,ACTIVE,212.61,370.30,59.985,1546371903,"201051344000955","174011545737251",34.59,-1.50,0,297.26,406.37,10.3,8.0,0.031,1201461.1,1201461.1,7387,0,0,0,L,1122011218,1,121.55,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371946,65752.00
01/01/2019 14:45,2,0.344,ACTIVE,212.83,367.60,59.985,1546371903,"201051344000648","174011545737251",34.27,-3.50,0,296.96,382.33,12.0,9.6,0.044,1191606.7,1191606.7,31205,0,0,0,L,1122011218,1,121.10,122.23,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371947,65753.00
01/01/2019 14:45,2,0.453,ACTIVE,213.29,361.59,59.996,1546371903,"201051344000645","174011545737251",33.52,-2.00,0,333.03,381.73,15.4,12.9,0.084,1195862.2,1195862.2,31213,0,0,0,L,1122011218,1,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371948,65754.00
01/01/2019 14:45,2,0.242,ALERT,212.83,336.34,59.996,1546371903,"201051344000569","174011545737251",30.81,-4.00,0,298.77,383.53,7.6,5.4,0.018,1212855.7,1212855.7,3536,0,0,0,L,1122011218,1,121.10,122.46,0002,-6,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546371950,65755.00
01/01/2019 15:00,2,0.264,ACTIVE,213.06,336.64,60.001,1546372805,"201051344000579","174011545737251",28.98,-2.00,0,333.03,356.48,7.8,5.6,0.013,1212730.5,1212730.5,3685,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372807,65756.00
01/01/2019 15:00,2,0.307,ACTIVE,212.61,340.85,60.001,1546372805,"201051344001025","174011545737251",31.53,-1.00,0,332.13,367.90,9.9,7.6,0.035,1197378.6,1197378.6,7415,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372808,65757.00
01/01/2019 15:00,2,0.412,ACTIVE,212.83,356.78,59.996,1546372805,"201051344001093","174011545737251",33.10,-0.50,0,331.53,373.31,13.9,11.5,0.053,1189353.6,1189353.6,7407,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372809,65758.00
01/01/2019 15:00,2,0.244,ACTIVE,212.83,336.34,60.006,1546372805,"201051344000458","174011545737251",30.38,-1.50,0,331.23,360.38,7.5,5.3,0.013,1198942.7,1198942.7,3686,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372810,65759.00
01/01/2019 15:00,2,0.217,ALERT,212.61,335.74,60.033,1546372805,"201051344000890","174011545737251",28.11,-0.50,0,299.97,365.80,6.2,4.1,0.004,1193914.4,1193914.4,7376,0,0,0,L,1122011218,1,122.23,121.10,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372811,65760.00
01/01/2019 15:00,2,0.227,ALERT,212.61,337.84,60.001,1546372805,"201051344000988","174011545737251",20.52,-3.00,0,295.16,365.49,4.7,2.6,0.013,935769.7,935769.7,3700,0,0,0,L,1122011218,1,121.33,122.01,0002,-6,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372813,65761.00
01/01/2019 15:00,2,0.283,ACTIVE,213.29,337.84,60.033,1546372805,"201051344000582","174011545737251",31.15,-2.00,0,332.13,370.30,8.9,6.7,0.027,1173864.7,1173864.7,7360,0,0,0,L,1122011218,1,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372814,65762.00
01/01/2019 15:00,2,0.463,ACTIVE,212.83,338.74,60.001,1546372805,"201051344000868","174011545737251",30.55,-2.50,0,332.43,371.81,14.4,11.9,0.075,1185856.7,1185856.7,31227,0,0,0,L,1122011218,1,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372815,65763.00
01/01/2019 15:00,2,0.518,ACTIVE,213.51,339.95,60.001,1546372805,"201051344000576","174011545737251",29.68,-2.00,0,331.83,370.60,15.6,13.1,0.088,1199109.3,1199109.3,3683,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372816,65764.00
01/01/2019 15:00,2,0.221,ALERT,213.06,336.94,59.975,1546372805,"201051344001158","174011545737251",26.26,-3.50,0,297.26,361.29,5.9,3.8,0.009,1179304.2,1179304.2,3696,0,0,0,L,1122011218,1,121.55,122.01,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372818,65765.00
01/01/2019 15:00,2,0.320,ACTIVE,213.06,355.58,59.959,1546372805,"201051344000917","174011545737251",32.86,0.50,0,332.73,370.30,10.7,8.4,0.044,1190529.6,1190529.6,7375,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372819,65766.00
01/01/2019 15:00,2,0.219,ACTIVE,212.83,299.67,60.006,1546372805,"201051344000417","174011545737251",21.01,-2.50,0,297.57,301.47,4.7,2.6,0.000,966819.2,966819.2,7413,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372820,65767.00
01/01/2019 15:00,2,0.197,ALERT,213.06,337.54,60.006,1546372805,"201051344000685","174011545737251",25.80,-1.50,0,297.87,367.30,5.2,3.0,0.000,1194907.8,1194907.8,7376,0,0,0,L,1122011218,1,122.68,121.55,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372822,65768.00
01/01/2019 15:00,2,0.236,ACTIVE,212.83,336.94,59.996,1546372805,"201051344000651","174011545737251",29.40,-2.00,0,297.57,362.49,7.1,4.9,0.009,1188664.2,1188664.2,7386,0,0,0,L,1122011218,1,122.46,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372823,65769.00
01/01/2019 15:00,2,0.234,ACTIVE,212.61,336.64,60.006,1546372805,"201051344000594","174011545737251",30.40,-1.00,0,297.26,374.21,7.3,5.1,0.018,1203677.0,1203677.0,31184,0,0,0,L,1122011218,1,121.55,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372824,65770.00
01/01/2019 15:00,2,0.283,ALERT,213.06,336.94,60.001,1546372805,"201051344000469","174011545737251",30.49,-5.00,0,296.36,368.20,8.8,6.5,0.022,1187800.8,1187800.8,3694,0,0,0,L,1122011218,1,121.10,122.46,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372825,65771.00
01/01/2019 15:00,2,0.207,ACTIVE,212.83,336.94,60.001,1546372805,"201051344000585","174011545737251",29.16,-1.50,0,298.17,362.79,6.2,4.0,0.009,1203399.8,1203399.8,7427,0,0,0,L,1122011218,1,121.55,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372826,65772.00
01/01/2019 15:00,2,0.201,ACTIVE,213.51,338.14,60.006,1546372805,"201051344000853","174011545737251",27.53,-3.50,0,297.57,373.91,5.6,3.5,0.009,1203548.6,1203548.6,3686,0,0,0,L,1122011218,1,122.01,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372827,65773.00
01/01/2019 15:00,2,0.188,ACTIVE,213.06,336.94,60.001,1546372805,"201051344001145","174011545737251",26.40,-1.50,0,298.47,353.17,5.0,2.9,0.009,1202364.7,1202364.7,7364,0,0,0,L,1122011218,1,122.01,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372828,65774.00
01/01/2019 15:00,2,0.213,ACTIVE,212.83,336.94,60.001,1546372805,"201051344000438","174011545737251",27.77,-1.50,0,298.77,398.26,6.0,3.9,0.000,1196328.6,1196328.6,7375,0,0,0,L,1122011218,1,122.23,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372829,65775.00
