ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 15:00,2,0.189,ALERT,212.61,335.44,60.006,1546372805,"201051344001135","174011545737251",28.67,-1.50,0,298.47,367.00,5.5,3.4,0.009,1184766.8,1184766.8,7368,0,0,0,L,1122011218,1,122.01,121.55,0002,-3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372831,65776.00
01/01/2019 15:00,2,0.217,ACTIVE,212.83,336.34,59.980,1546372805,"201051344000983","174011545737251",30.02,-2.50,0,297.87,359.18,6.6,4.4,0.018,1203194.5,1203194.5,3680,0,0,0,L,1122011218,1,121.55,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372832,65777.00
01/01/2019 15:00,2,0.346,ACTIVE,212.83,346.26,59.996,1546372805,"201051344001203","174011545737251",32.10,-1.00,0,330.63,372.71,11.3,9.0,0.057,1193352.0,1193352.0,7424,0,0,0,L,1122011218,1,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372833,65778.00
01/01/2019 15:00,2,0.207,ACTIVE,212.83,336.04,59.990,1546372805,"201051344001230","174011545737251",27.39,-1.50,0,298.17,364.89,5.8,3.7,0.009,1187992.3,1187992.3,7390,0,0,0,L,1122011218,1,122.23,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372834,65779.00
01/01/2019 15:00,2,0.217,ACTIVE,212.38,336.34,59.996,1546372805,"201051344000646","174011545737251",24.91,-2.00,0,297.87,368.80,5.5,3.4,0.000,1182724.8,1182724.8,7383,0,0,0,L,1122011218,1,122.23,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372835,65780.00
01/01/2019 15:00,2,0.371,ACTIVE,213.29,350.17,60.001,1546372805,"201051344000867","174011545737251",32.44,-1.00,0,332.73,373.91,12.2,9.9,0.049,1184714.0,1184714.0,31221,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372836,65781.00
01/01/2019 15:00,2,0.275,ALERT,213.51,339.34,60.001,1546372805,"201051344000633","174011545737251",29.18,-1.50,0,295.76,370.60,8.1,5.9,0.022,1183646.9,1183646.9,31256,0,0,0,L,1122011218,1,122.23,122.46,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372837,65782.00
01/01/2019 15:00,2,0.266,ALERT,212.38,336.04,59.975,1546372805,"201051344000955","174011545737251",30.26,-0.50,0,297.87,372.41,8.2,6.0,0.018,1201462.9,1201462.9,7388,0,0,0,L,1122011218,1,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372839,65783.00
01/01/2019 15:00,2,0.287,ACTIVE,213.06,348.36,60.001,1546372805,"201051344000648","174011545737251",32.38,-3.00,0,307.78,380.22,9.5,7.2,0.027,1191608.7,1191608.7,31206,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372840,65784.00
01/01/2019 15:00,2,0.363,ACTIVE,213.29,353.47,60.001,1546372805,"201051344000645","174011545737251",32.76,-1.00,0,333.93,378.42,12.1,9.8,0.057,1195865.0,1195865.0,31214,0,0,0,L,1122011218,1,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372841,65785.00
01/01/2019 15:00,2,0.217,ACTIVE,213.06,336.64,60.006,1546372805,"201051344000569","174011545737251",28.09,-3.00,0,299.07,366.10,6.2,4.0,0.009,1212856.8,1212856.8,3538,0,0,0,L,1122011218,1,121.10,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546372842,65786.00
01/01/2019 15:15,2,0.195,ALERT,212.61,300.87,60.043,1546373704,"201051344000579","174011545737251",22.36,-2.00,0,299.37,383.83,4.4,2.3,0.000,1212731.5,1212731.5,3686,0,0,0,L,1122011218,1,121.33,121.78,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373706,65787.00
01/01/2019 15:15,2,0.197,ACTIVE,212.61,335.44,60.049,1546373704,"201051344001025","174011545737251",29.52,-1.50,0,331.53,357.98,6.0,3.8,0.004,1197380.1,1197380.1,7416,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373708,65788.00
01/01/2019 15:15,2,0.301,ACTIVE,212.83,336.64,60.043,1546373704,"201051344001093","174011545737251",29.36,-0.50,0,331.23,363.39,9.0,6.7,0.018,1189356.0,1189356.0,7408,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373709,65789.00
01/01/2019 15:15,2,0.176,ALERT,212.38,300.57,60.075,1546373704,"201051344000458","174011545737251",22.78,-1.50,0,298.77,352.27,4.1,2.0,0.000,1198943.7,1198943.7,3687,0,0,0,L,1122011218,1,121.33,122.23,0002,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373710,65790.00
01/01/2019 15:15,2,0.170,ALERT,212.61,300.27,60.049,1546373704,"201051344000890","174011545737251",19.90,-1.50,0,298.47,362.19,3.4,1.4,0.000,1193915.1,1193915.1,7378,0,0,0,L,1122011218,1,122.01,121.33,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373712,65791.00
01/01/2019 15:15,2,0.164,ALERT,212.38,300.27,60.033,1546373704,"201051344000988","174011545737251",19.34,-3.00,0,295.76,341.45,3.2,1.2,0.000,935770.2,935770.2,3702,0,0,0,L,1122011218,1,120.88,122.23,0002,-6,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373714,65792.00
01/01/2019 15:15,2,0.193,ACTIVE,213.29,336.94,60.049,1546373704,"201051344000582","174011545737251",27.59,-2.00,0,331.83,357.98,5.4,3.3,0.000,1173866.0,1173866.0,7361,0,0,0,L,1122011218,1,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373715,65793.00
01/01/2019 15:15,2,0.258,ACTIVE,212.83,336.64,60.043,1546373704,"201051344000868","174011545737251",30.75,-2.50,0,332.13,363.39,8.1,5.9,0.022,1185859.0,1185859.0,31228,0,0,0,L,1122011218,1,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373716,65794.00
01/01/2019 15:15,2,0.299,ACTIVE,213.29,338.14,60.033,1546373704,"201051344000576","174011545737251",30.38,-2.00,0,333.93,359.78,9.2,7.0,0.022,1199111.8,1199111.8,3684,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373717,65795.00
01/01/2019 15:15,2,0.141,ALERT,212.83,300.27,60.043,1546373704,"201051344001158","174011545737251",22.07,-3.50,0,298.17,341.75,3.2,1.1,0.000,1179304.9,1179304.9,3698,0,0,0,L,1122011218,1,121.10,122.01,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373719,65796.00
01/01/2019 15:15,2,0.215,ACTIVE,213.06,336.94,60.028,1546373704,"201051344000917","174011545737251",29.14,0.50,0,332.13,361.59,6.4,4.2,0.013,1190531.2,1190531.2,7376,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373720,65797.00
01/01/2019 15:15,2,0.201,ACTIVE,212.83,299.37,60.043,1546373704,"201051344000417","174011545737251",16.44,-2.50,0,297.87,301.17,3.4,1.3,0.000,966819.7,966819.7,7414,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373720,65798.00
01/01/2019 15:15,2,0.141,ALERT,213.06,299.97,60.043,1546373704,"201051344000685","174011545737251",16.92,-1.50,0,297.87,352.87,2.4,0.4,0.000,1194908.3,1194908.3,7378,0,0,0,L,1122011218,1,122.68,121.55,0002,-5,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373722,65799.00
01/01/2019 15:15,2,0.182,ALERT,212.83,299.37,60.006,1546373704,"201051344000651","174011545737251",22.20,-2.50,0,298.17,388.34,4.1,2.1,0.000,1188665.2,1188665.2,7387,0,0,0,L,1122011218,1,122.46,121.55,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373724,65800.00
01/01/2019 15:15,2,0.170,ALERT,212.38,300.57,60.038,1546373704,"201051344000594","174011545737251",23.14,-1.00,0,298.47,357.38,4.0,1.9,0.000,1203677.9,1203677.9,31185,0,0,0,L,1122011218,1,121.10,121.78,0002,-3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373726,65801.00
01/01/2019 15:15,2,0.211,ALERT,212.83,300.57,60.001,1546373704,"201051344000469","174011545737251",24.01,-5.00,0,298.17,353.47,5.2,3.0,0.000,1187802.0,1187802.0,3696,0,0,0,L,1122011218,1,120.88,122.68,0002,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373728,65802.00
01/01/2019 15:15,2,0.150,ALERT,212.83,300.27,60.049,1546373704,"201051344000585","174011545737251",21.75,-1.50,0,298.47,349.56,3.4,1.3,0.000,1203400.6,1203400.6,7428,0,0,0,L,1122011218,1,121.55,122.01,0002,-5,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373730,65803.00
01/01/2019 15:15,2,0.146,ALERT,213.29,299.97,60.038,1546373704,"201051344000853","174011545737251",20.24,-3.50,0,298.47,357.38,3.0,1.0,0.000,1203549.2,1203549.2,3687,0,0,0,L,1122011218,1,121.78,122.46,0002,-3,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373732,65804.00
01/01/2019 15:15,2,0.129,ALERT,213.06,300.27,60.049,1546373704,"201051344001145","174011545737251",19.56,-2.00,0,298.17,342.65,2.5,0.5,0.000,1202365.1,1202365.1,7365,0,0,0,L,1122011218,1,122.01,121.78,0002,-2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373734,65805.00
01/01/2019 15:15,2,0.174,ALERT,212.61,299.97,60.033,1546373704,"201051344000438","174011545737251",18.92,-2.00,0,298.47,301.77,3.4,1.3,0.000,1196329.3,1196329.3,7377,0,0,0,L,1122011218,1,122.23,121.78,0000,-3,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373736,65806.00
01/01/2019 15:15,2,0.139,ALERT,212.38,299.97,60.043,1546373704,"201051344001135","174011545737251",20.67,-2.00,0,298.17,339.65,2.9,0.9,0.000,1184767.3,1184767.3,7370,0,0,0,L,1122011218,1,121.78,121.55,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373738,65807.00
01/01/2019 15:15,2,0.152,ALERT,212.61,300.27,60.043,1546373704,"201051344000983","174011545737251",22.90,-3.00,0,299.07,376.92,3.6,1.5,0.000,1203195.3,1203195.3,3681,0,0,0,L,1122011218,1,121.33,122.01,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373740,65808.00
01/01/2019 15:15,2,0.242,ACTIVE,212.83,335.74,60.049,1546373704,"201051344001203","174011545737251",27.21,-1.50,0,333.33,360.99,6.7,4.6,0.013,1193353.7,1193353.7,7425,0,0,0,L,1122011218,1,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373741,65809.00
01/01/2019 15:15,2,0.158,ALERT,212.61,300.27,60.049,1546373704,"201051344001230","174011545737251",20.38,-2.00,0,298.17,347.76,3.3,1.3,0.000,1187993.0,1187993.0,7391,0,0,0,L,1122011218,1,122.23,121.55,0002,-5,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373742,65810.00
01/01/2019 15:15,2,0.139,ALERT,212.38,299.67,60.049,1546373704,"201051344000646","174011545737251",18.96,-2.50,0,297.57,353.17,2.7,0.6,0.000,1182725.3,1182725.3,7384,0,0,0,L,1122011218,1,122.01,121.55,0002,-5,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373744,65811.00
01/01/2019 15:15,2,0.229,ACTIVE,213.06,336.34,60.043,1546373704,"201051344000867","174011545737251",29.70,-1.00,0,332.43,359.48,6.9,4.7,0.018,1184715.8,1184715.8,31222,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373745,65812.00
01/01/2019 15:15,2,0.184,ALERT,213.29,300.27,60.059,1546373704,"201051344000633","174011545737251",23.87,-1.50,0,297.26,361.89,4.5,2.4,0.000,1183648.0,1183648.0,31258,0,0,0,L,1122011218,1,121.78,122.46,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373747,65813.00
01/01/2019 15:15,2,0.199,ACTIVE,212.61,327.92,60.049,1546373704,"201051344000955","174011545737251",25.25,-0.50,0,318.91,346.26,5.1,3.0,0.000,1201464.1,1201464.1,7390,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373748,65814.00
01/01/2019 15:15,2,0.203,ACTIVE,212.83,336.34,60.038,1546373704,"201051344000648","174011545737251",27.25,-3.00,0,332.43,361.59,5.6,3.5,0.000,1191610.0,1191610.0,31207,0,0,0,L,1122011218,1,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373749,65815.00
01/01/2019 15:15,2,0.221,ACTIVE,213.06,336.94,60.038,1546373704,"201051344000645","174011545737251",30.26,-1.00,0,333.33,362.49,6.8,4.7,0.013,1195866.9,1195866.9,31215,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373750,65816.00
01/01/2019 15:15,2,0.166,ALERT,212.61,300.57,60.038,1546373704,"201051344000569","174011545737251",19.74,-3.50,0,299.07,342.05,3.3,1.3,0.000,1212857.5,1212857.5,3539,0,0,0,L,1122011218,1,120.88,122.46,0002,-5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546373752,65817.00
01/01/2019 15:30,2,0.281,ACTIVE,213.06,336.64,60.017,1546374604,"201051344000579","174011545737251",28.25,-2.50,0,298.77,348.06,8.0,5.8,0.013,1212732.1,1212732.1,3688,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374606,65818.00
01/01/2019 15:30,2,0.262,ALERT,212.38,353.17,60.028,1546374604,"201051344001025","174011545737251",32.82,-1.50,0,297.57,359.18,8.8,6.5,0.031,1197381.0,1197381.0,7417,0,0,0,L,1122011218,1,121.55,121.55,0002,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374608,65819.00
01/01/2019 15:30,2,0.393,ACTIVE,212.61,358.58,60.028,1546374604,"201051344001093","174011545737251",33.26,-1.00,0,330.93,361.59,13.2,10.8,0.049,1189357.7,1189357.7,7409,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374609,65820.00
01/01/2019 15:30,2,0.266,ACTIVE,212.83,336.34,60.001,1546374604,"201051344000458","174011545737251",29.22,-1.50,0,298.47,345.36,7.9,5.7,0.022,1198944.2,1198944.2,3689,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374610,65821.00
01/01/2019 15:30,2,0.223,ACTIVE,212.38,336.04,60.033,1546374604,"201051344000890","174011545737251",28.45,-1.50,0,298.47,354.67,6.5,4.3,0.009,1193915.4,1193915.4,7380,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374611,65822.00
01/01/2019 15:30,2,0.236,ACTIVE,212.83,338.14,60.028,1546374604,"201051344000988","174011545737251",20.52,-4.00,0,295.46,350.77,4.9,2.8,0.009,935770.5,935770.5,3704,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374612,65823.00
01/01/2019 15:30,2,0.291,ALERT,213.06,341.75,60.022,1546374604,"201051344000582","174011545737251",31.59,-2.50,0,299.07,353.47,9.3,7.1,0.031,1173866.9,1173866.9,7362,0,0,0,L,1122011218,1,122.23,122.01,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374613,65824.00
01/01/2019 15:30,2,0.479,ACTIVE,212.83,345.66,59.990,1546374604,"201051344000868","174011545737251",31.81,-3.00,0,331.23,360.08,15.4,12.9,0.088,1185860.5,1185860.5,31229,0,0,0,L,1122011218,1,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374614,65825.00
01/01/2019 15:30,2,0.543,ACTIVE,213.51,340.85,60.054,1546374604,"201051344000576","174011545737251",30.26,-2.50,0,332.13,359.78,16.7,14.2,0.093,1199113.6,1199113.6,3685,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374615,65826.00
01/01/2019 15:30,2,0.201,ACTIVE,213.06,336.94,60.017,1546374604,"201051344001158","174011545737251",29.66,-3.50,0,297.87,373.61,6.1,3.9,0.009,1179305.2,1179305.2,3700,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374616,65827.00
01/01/2019 15:30,2,0.262,ACTIVE,212.61,369.40,60.017,1546374604,"201051344000917","174011545737251",34.39,0.00,0,316.20,371.51,9.2,6.9,0.031,1190532.3,1190532.3,7377,0,0,0,L,1122011218,1,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374617,65828.00
01/01/2019 15:30,2,0.219,ALERT,212.61,299.67,60.059,1546374604,"201051344000417","174011545737251",21.07,-2.50,0,297.26,300.87,4.7,2.6,0.000,966820.0,966820.0,7415,0,0,0,L,1122011218,1,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1546374619,65829.00
01/01/2019 15:30,2,0.197,ALERT,213.06,337.24,60.054,1546374604,"201051344000685","174011545737251",27.71,-2.50,0,297.57,354.67,5.5,3.4,0.004,1194908.5,1194908.5,7380,0,0,0,L,1122011218,1,122.68,121.55,0100,-6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1546374621,65830.00
01/01/2019 15:30,2,0.270,ACTIVE,212.61,337.24,60.022,1546374604,"201051344000651","174011545737251",26.28,-3.00,0,297.57,351.07,7.2,5.0,0.009,1188665.7,1188665.7,7389,0,0,0,L,1122011218,1,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374622,65831.00
01/01/2019 15:30,2,0.266,ACTIVE,212.61,336.94,60.022,1546374604,"201051344000594","174011545737251",26.86,-1.50,0,297.87,377.22,7.2,5.1,0.009,1203678.5,1203678.5,31187,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374623,65832.00
01/01/2019 15:30,2,0.283,ACTIVE,213.06,347.46,59.985,1546374604,"201051344000469","174011545737251",32.20,-5.50,0,297.26,359.48,9.3,7.1,0.022,1187802.8,1187802.8,3698,0,0,0,L,1122011218,1,121.10,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374624,65833.00
01/01/2019 15:30,2,0.232,ACTIVE,212.61,336.64,60.033,1546374604,"201051344000585","174011545737251",27.08,-2.00,0,297.57,364.59,6.4,4.2,0.013,1203400.9,1203400.9,7430,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374624,65834.00
01/01/2019 15:30,2,0.211,ACTIVE,213.51,338.44,60.049,1546374604,"201051344000853","174011545737251",27.79,-4.00,0,298.17,351.97,6.0,3.8,0.013,1203549.5,1203549.5,3689,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374625,65835.00
01/01/2019 15:30,2,0.182,ACTIVE,212.83,336.94,60.022,1546374604,"201051344001145","174011545737251",28.67,-2.50,0,298.17,352.27,5.3,3.2,0.013,1202365.3,1202365.3,7367,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374626,65836.00
01/01/2019 15:30,2,0.225,ACTIVE,212.61,336.64,60.059,1546374604,"201051344000438","174011545737251",27.21,-2.50,0,297.87,352.57,6.2,4.1,0.000,1196329.6,1196329.6,7379,0,0,0,L,1122011218,1,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374627,65837.00
01/01/2019 15:30,2,0.158,ACTIVE,212.38,330.33,60.033,1546374604,"201051344001135","174011545737251",26.32,-2.50,0,298.17,335.44,4.2,2.2,0.000,1184767.5,1184767.5,7372,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374628,65838.00
01/01/2019 15:30,2,0.240,ACTIVE,213.06,336.34,60.022,1546374604,"201051344000983","174011545737251",27.37,-3.00,0,297.87,348.66,6.7,4.5,0.013,1203195.6,1203195.6,3683,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374629,65839.00
01/01/2019 15:30,2,0.271,ACTIVE,212.83,342.35,60.028,1546374604,"201051344001203","174011545737251",31.69,-1.50,0,320.71,350.77,8.8,6.6,0.027,1193354.8,1193354.8,7426,0,0,0,L,1122011218,1,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374630,65840.00
01/01/2019 15:30,2,0.215,ALERT,212.61,336.34,60.022,1546374604,"201051344001230","174011545737251",27.71,-2.00,0,298.17,344.15,6.1,3.9,0.013,1187993.3,1187993.3,7393,0,0,0,L,1122011218,1,122.23,121.10,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374632,65841.00
01/01/2019 15:30,2,0.176,ACTIVE,212.38,343.85,60.038,1546374604,"201051344000646","174011545737251",27.39,-3.00,0,297.26,344.76,4.9,2.8,0.000,1182725.5,1182725.5,7386,0,0,0,L,1122011218,1,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374633,65842.00
01/01/2019 15:30,2,0.395,ACTIVE,213.06,346.86,59.996,1546374604,"201051344000867","174011545737251",32.10,-1.00,0,319.51,355.58,12.8,10.5,0.062,1184717.0,1184717.0,31223,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374634,65843.00
01/01/2019 15:30,2,0.266,ACTIVE,213.74,351.37,60.022,1546374604,"201051344000633","174011545737251",32.58,-2.00,0,296.36,357.38,8.8,6.6,0.022,1183648.6,1183648.6,31260,0,0,0,L,1122011218,1,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374635,65844.00
01/01/2019 15:30,2,0.291,ALERT,212.38,336.34,60.028,1546374604,"201051344000955","174011545737251",29.22,-1.50,0,298.17,352.57,8.7,6.5,0.022,1201464.8,1201464.8,7391,0,0,0,L,1122011218,1,121.55,121.55,0002,-4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374636,65845.00
01/01/2019 15:30,2,0.301,ALERT,213.06,339.04,60.022,1546374604,"201051344000648","174011545737251",31.37,-3.50,0,296.96,351.37,9.6,7.4,0.027,1191610.9,1191610.9,31208,0,0,0,L,1122011218,1,121.33,122.23,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374638,65846.00
01/01/2019 15:30,2,0.385,ACTIVE,213.29,356.78,60.022,1546374604,"201051344000645","174011545737251",33.10,-1.00,0,329.43,363.09,12.9,10.5,0.062,1195868.1,1195868.1,31216,0,0,0,L,1122011218,1,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374639,65847.00
01/01/2019 15:30,2,0.236,ACTIVE,213.06,336.94,60.017,1546374604,"201051344000569","174011545737251",26.34,-4.00,0,298.17,345.36,6.3,4.2,0.004,1212857.8,1212857.8,3541,0,0,0,L,1122011218,1,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546374640,65848.00
01/01/2019 15:45,2,0.186,ALERT,212.38,299.97,60.059,1546375504,"201051344000579","174011545737251",20.48,-2.00,0,299.37,347.16,3.9,1.8,0.000,1212733.0,1212733.0,3689,0,0,0,L,1122011218,1,121.10,121.55,0002,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375507,65849.00
01/01/2019 15:45,2,0.184,ACTIVE,212.16,334.84,60.028,1546375504,"201051344001025","174011545737251",28.73,-1.50,0,330.63,357.68,5.3,3.2,0.004,1197382.3,1197382.3,7419,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375508,65850.00
01/01/2019 15:45,2,0.277,ACTIVE,212.38,336.34,60.033,1546375504,"201051344001093","174011545737251",29.48,-1.00,0,331.23,363.99,8.3,6.1,0.013,1189359.8,1189359.8,7410,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375509,65851.00
01/01/2019 15:45,2,0.170,ALERT,212.16,299.37,60.022,1546375504,"201051344000458","174011545737251",20.87,-2.00,0,298.77,342.05,3.6,1.5,0.000,1198945.1,1198945.1,3690,0,0,0,L,1122011218,1,121.33,121.78,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375511,65852.00
01/01/2019 15:45,2,0.162,ALERT,212.16,299.67,60.028,1546375504,"201051344000890","174011545737251",17.02,-1.50,0,298.17,339.65,2.8,0.8,0.000,1193916.0,1193916.0,7381,0,0,0,L,1122011218,1,121.78,120.88,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375513,65853.00
01/01/2019 15:45,2,0.152,ALERT,212.16,299.07,60.006,1546375504,"201051344000988","174011545737251",18.51,-3.50,0,295.76,354.67,2.9,0.8,0.000,935770.9,935770.9,3705,0,0,0,L,1122011218,1,120.88,122.01,0002,-6,0,0,0,0,0,0,11,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375515,65854.00
01/01/2019 15:45,2,0.186,ACTIVE,212.83,320.71,59.996,1546375504,"201051344000582","174011545737251",25.49,-2.50,0,317.70,355.88,4.8,2.7,0.000,1173868.0,1173868.0,7364,0,0,0,L,1122011218,1,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375515,65855.00
01/01/2019 15:45,2,0.246,ACTIVE,212.38,335.74,60.028,1546375504,"201051344000868","174011545737251",29.60,-3.00,0,332.13,361.59,7.4,5.2,0.018,1185862.5,1185862.5,31230,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375516,65856.00
01/01/2019 15:45,2,0.287,ACTIVE,212.83,337.24,60.022,1546375504,"201051344000576","174011545737251",28.73,-2.50,0,332.73,357.98,8.4,6.2,0.018,1199115.9,1199115.9,3686,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375517,65857.00
01/01/2019 15:45,2,0.133,ALERT,212.38,299.37,60.028,1546375504,"201051344001158","174011545737251",19.96,-4.00,0,298.17,345.96,2.7,0.7,0.000,1179305.7,1179305.7,3701,0,0,0,L,1122011218,1,121.10,121.78,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375519,65858.00
01/01/2019 15:45,2,0.195,ACTIVE,212.61,336.34,60.022,1546375504,"201051344000917","174011545737251",28.29,0.00,0,331.83,376.01,5.7,3.5,0.009,1190533.6,1190533.6,7378,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375520,65859.00
01/01/2019 15:45,2,0.154,ALERT,212.38,298.77,60.022,1546375504,"201051344000417","174011545737251",19.56,-2.50,0,297.57,300.87,3.1,1.0,0.000,966820.4,966820.4,7417,0,0,0,L,1122011218,1,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1546375522,65860.00
01/01/2019 15:45,2,0.076,ALERT,212.61,299.37,59.990,1546375504,"201051344000685","174011545737251",31.65,-2.50,0,296.36,338.74,2.5,0.5,0.000,1194908.8,1194908.8,7382,0,0,0,L,1122011218,1,122.46,121.55,0100,-6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1546375524,65861.00
01/01/2019 15:45,2,0.176,ALERT,212.38,298.77,60.001,1546375504,"201051344000651","174011545737251",20.38,-3.00,0,297.87,360.69,3.6,1.6,0.000,1188666.5,1188666.5,7390,0,0,0,L,1122011218,1,122.01,121.10,0002,-5,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375526,65862.00
01/01/2019 15:45,2,0.170,ALERT,211.93,299.67,60.028,1546375504,"201051344000594","174011545737251",21.03,-1.50,0,298.47,341.15,3.6,1.6,0.000,1203679.2,1203679.2,31188,0,0,0,L,1122011218,1,121.10,121.55,0002,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375527,65863.00
01/01/2019 15:45,2,0.203,ALERT,212.38,299.37,60.028,1546375504,"201051344000469","174011545737251",22.84,-5.50,0,298.17,357.08,4.7,2.6,0.000,1187803.9,1187803.9,3699,0,0,0,L,1122011218,1,120.88,122.23,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375529,65864.00
01/01/2019 15:45,2,0.143,ALERT,212.38,299.67,60.054,1546375504,"201051344000585","174011545737251",19.96,-2.00,0,297.87,348.66,2.9,0.9,0.000,1203401.5,1203401.5,7431,0,0,0,L,1122011218,1,121.33,121.78,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375531,65865.00
01/01/2019 15:45,2,0.137,ALERT,212.83,299.07,59.980,1546375504,"201051344000853","174011545737251",17.53,-4.00,0,298.47,360.38,2.4,0.4,0.000,1203549.9,1203549.9,3690,0,0,0,L,1122011218,1,121.78,122.23,0002,-4,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375533,65866.00
01/01/2019 15:45,2,0.121,ALERT,212.61,299.67,60.028,1546375504,"201051344001145","174011545737251",16.66,-3.00,0,298.47,339.65,2.0,0.1,0.000,1202365.6,1202365.6,7368,0,0,0,L,1122011218,1,121.78,121.55,0002,-3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375535,65867.00
01/01/2019 15:45,2,0.168,ALERT,212.38,299.37,60.017,1546375504,"201051344000438","174011545737251",17.06,-2.50,0,298.17,339.04,2.9,0.9,0.000,1196330.1,1196330.1,7380,0,0,0,L,1122011218,1,122.01,121.55,0002,-3,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375537,65868.00
01/01/2019 15:45,2,0.129,ALERT,211.93,299.37,60.028,1546375504,"201051344001135","174011545737251",18.37,-2.50,0,297.57,337.24,2.4,0.4,0.000,1184767.9,1184767.9,7373,0,0,0,L,1122011218,1,121.55,121.33,0002,-4,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375539,65869.00
01/01/2019 15:45,2,0.141,ALERT,212.38,299.37,60.028,1546375504,"201051344000983","174011545737251",21.13,-3.00,0,298.77,342.65,3.0,1.0,0.000,1203196.3,1203196.3,3684,0,0,0,L,1122011218,1,121.33,121.55,0002,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375541,65870.00
01/01/2019 15:45,2,0.236,ACTIVE,212.38,335.74,60.017,1546375504,"201051344001203","174011545737251",25.17,-2.00,0,333.03,349.86,6.0,3.9,0.004,1193356.3,1193356.3,7427,0,0,0,L,1122011218,1,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375542,65871.00
01/01/2019 15:45,2,0.150,ALERT,212.16,299.67,60.038,1546375504,"201051344001230","174011545737251",18.67,-2.50,0,297.87,338.14,2.9,0.8,0.000,1187993.8,1187993.8,7395,0,0,0,L,1122011218,1,121.78,121.10,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375544,65872.00
01/01/2019 15:45,2,0.133,ALERT,211.93,299.37,60.028,1546375504,"201051344000646","174011545737251",17.22,-3.00,0,296.96,349.56,2.3,0.3,0.000,1182725.9,1182725.9,7387,0,0,0,L,1122011218,1,121.78,121.33,0002,-5,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375546,65873.00
01/01/2019 15:45,2,0.207,ACTIVE,212.61,335.44,60.022,1546375504,"201051344000867","174011545737251",29.32,-1.00,0,332.13,361.89,6.2,4.0,0.013,1184718.7,1184718.7,31224,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375547,65874.00
01/01/2019 15:45,2,0.174,ALERT,212.83,299.07,60.022,1546375504,"201051344000633","174011545737251",22.48,-2.00,0,297.26,357.68,4.0,1.9,0.000,1183649.6,1183649.6,31261,0,0,0,L,1122011218,1,121.78,122.23,0002,-2,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375548,65875.00
01/01/2019 15:45,2,0.195,ALERT,211.93,299.67,60.028,1546375504,"201051344000955","174011545737251",22.40,-1.50,0,298.47,340.85,4.5,2.4,0.000,1201465.8,1201465.8,7393,0,0,0,L,1122011218,1,121.10,121.55,0002,-4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375550,65876.00
01/01/2019 15:45,2,0.193,ALERT,212.38,316.80,60.028,1546375504,"201051344000648","174011545737251",25.07,-3.50,0,315.30,357.08,4.9,2.8,0.000,1191612.1,1191612.1,31210,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375552,65877.00
01/01/2019 15:45,2,0.217,ACTIVE,212.83,336.04,60.022,1546375504,"201051344000645","174011545737251",27.91,-1.50,0,334.24,366.10,6.2,4.0,0.009,1195869.7,1195869.7,31217,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375553,65878.00
01/01/2019 15:45,2,0.148,ALERT,212.38,299.67,59.980,1546375504,"201051344000569","174011545737251",17.29,-4.00,0,298.47,339.65,2.6,0.6,0.000,1212858.4,1212858.4,3542,0,0,0,L,1122011218,1,120.88,122.01,0002,-6,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546375555,65879.00
01/01/2019 16:00,2,0.102,ALERT,212.38,299.67,60.028,1546376404,"201051344000579","174011545737251",31.59,-3.50,0,297.26,309.89,3.3,1.3,0.000,1212733.3,1212733.3,3691,0,0,0,L,1122011218,1,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1546376407,65880.00
01/01/2019 16:00,2,0.141,ALERT,212.16,298.77,60.054,1546376404,"201051344001025","174011545737251",20.28,-3.00,0,296.36,337.54,2.9,0.9,0.000,1197382.7,1197382.7,7420,0,0,0,L,1122011218,1,121.33,121.55,0002,-5,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546376409,65881.00
01/01/2019 16:00,2,0.232,ALERT,212.38,299.67,60.033,1546376404,"201051344001093","174011545737251",23.24,-2.00,0,298.47,345.36,5.5,3.4,0.000,1189360.9,1189360.9,7411,0,0,0,L,1122011218,1,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546376411,65882.00
01/01/2019 16:00,2,0.102,ALERT,212.16,299.07,60.028,1546376404,"201051344000458","174011545737251",31.13,-2.50,0,296.66,310.19,3.3,1.2,0.000,1198945.3,1198945.3,3692,0,0,0,L,1122011218,1,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376413,65883.00
01/01/2019 16:00,2,0.113,ALERT,212.16,299.67,60.012,1546376404,"201051344000890","174011545737251",30.71,-2.50,0,296.96,308.69,3.5,1.5,0.000,1193916.4,1193916.4,7383,0,0,0,L,1122011218,1,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376415,65884.00
01/01/2019 16:00,2,0.070,ALERT,212.16,298.77,60.028,1546376404,"201051344000988","174011545737251",20.65,-4.00,0,293.96,300.27,1.5,0.0,0.000,935770.9,935770.9,3707,0,0,0,L,1122011218,1,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1546376416,65885.00
01/01/2019 16:00,2,0.152,ALERT,212.83,300.27,60.059,1546376404,"201051344000582","174011545737251",15.88,-3.50,0,297.57,321.31,2.5,0.4,0.000,1173868.4,1173868.4,7365,0,0,0,L,1122011218,1,121.78,122.01,0002,-6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546376418,65886.00
01/01/2019 16:00,2,0.178,ACTIVE,212.61,335.44,60.038,1546376404,"201051344000868","174011545737251",26.34,-3.50,0,329.73,339.95,4.8,2.7,0.000,1185863.4,1185863.4,31231,0,0,0,L,1122011218,1,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546376419,65887.00
01/01/2019 16:00,2,0.211,ACTIVE,213.06,336.34,60.028,1546376404,"201051344000576","174011545737251",26.18,-3.00,0,325.82,341.15,5.6,3.5,0.000,1199117.1,1199117.1,3687,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546376420,65888.00
01/01/2019 16:00,2,0.051,ALERT,212.61,299.07,60.075,1546376404,"201051344001158","174011545737251",30.71,-5.00,0,296.06,300.57,1.6,0.0,0.000,1179305.7,1179305.7,3703,0,0,0,L,1122011218,1,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376422,65889.00
01/01/2019 16:00,2,0.154,ALERT,212.61,299.07,60.028,1546376404,"201051344000917","174011545737251",21.59,-1.00,0,296.06,339.04,3.4,1.4,0.000,1190534.2,1190534.2,7379,0,0,0,L,1122011218,1,121.55,121.78,0002,-5,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546376424,65890.00
01/01/2019 16:00,2,0.150,ALERT,212.61,298.77,60.038,1546376404,"201051344000417","174011545737251",19.18,-3.00,0,296.06,300.27,2.9,0.9,0.000,966820.7,966820.7,7419,0,0,0,L,1122011218,1,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376426,65891.00
01/01/2019 16:00,2,0.078,ALERT,212.61,299.37,60.028,1546376404,"201051344000685","174011545737251",29.72,-3.50,0,296.36,300.87,2.4,0.4,0.000,1194908.9,1194908.9,7384,0,0,0,L,1122011218,1,122.46,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376427,65892.00
01/01/2019 16:00,2,0.086,ALERT,212.38,298.77,60.049,1546376404,"201051344000651","174011545737251",31.15,-5.00,0,296.06,310.19,2.8,0.7,0.000,1188666.7,1188666.7,7392,0,0,0,L,1122011218,1,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376429,65893.00
01/01/2019 16:00,2,0.088,ALERT,211.93,299.67,60.028,1546376404,"201051344000594","174011545737251",32.40,-2.50,0,296.36,314.70,2.9,0.9,0.000,1203679.4,1203679.4,31190,0,0,0,L,1122011218,1,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1546376431,65894.00
01/01/2019 16:00,2,0.104,ALERT,212.38,299.07,60.001,1546376404,"201051344000469","174011545737251",31.61,-6.00,0,295.76,308.99,3.3,1.3,0.000,1187804.3,1187804.3,3701,0,0,0,L,1122011218,1,120.88,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1546376433,65895.00
01/01/2019 16:00,2,0.062,ALERT,212.61,299.67,60.033,1546376404,"201051344000585","174011545737251",31.45,-3.00,0,296.36,311.09,2.0,0.0,0.000,1203401.5,1203401.5,7433,0,0,0,L,1122011218,1,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376435,65896.00
01/01/2019 16:00,2,0.068,ALERT,212.83,298.77,60.028,1546376404,"201051344000853","174011545737251",31.39,-5.00,0,296.66,313.80,2.2,0.2,0.000,1203550.0,1203550.0,3692,0,0,0,L,1122011218,1,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376437,65897.00
01/01/2019 16:00,2,0.061,ALERT,212.61,299.67,60.043,1546376404,"201051344001145","174011545737251",30.81,-4.00,0,296.66,310.19,1.9,0.0,0.000,1202365.6,1202365.6,7370,0,0,0,L,1122011218,1,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376439,65898.00
01/01/2019 16:00,2,0.102,ALERT,212.38,299.07,60.028,1546376404,"201051344000438","174011545737251",30.51,-3.50,0,296.66,308.99,3.2,1.1,0.000,1196330.4,1196330.4,7382,0,0,0,L,1122011218,1,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376440,65899.00
01/01/2019 16:00,2,0.062,ALERT,212.16,299.37,60.033,1546376404,"201051344001135","174011545737251",31.17,-3.50,0,296.66,308.99,2.0,0.0,0.000,1184767.9,1184767.9,7375,0,0,0,L,1122011218,1,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376442,65900.00
01/01/2019 16:00,2,0.062,ALERT,212.38,299.07,60.028,1546376404,"201051344000983","174011545737251",30.93,-4.00,0,296.66,307.78,2.0,0.0,0.000,1203196.3,1203196.3,3686,0,0,0,L,1122011218,1,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376444,65901.00
01/01/2019 16:00,2,0.174,ALERT,212.38,299.07,60.028,1546376404,"201051344001203","174011545737251",21.09,-2.50,0,297.57,340.55,3.7,1.7,0.000,1193356.9,1193356.9,7428,0,0,0,L,1122011218,1,122.23,121.33,0002,-5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546376446,65902.00
01/01/2019 16:00,2,0.068,ALERT,212.38,299.67,60.054,1546376404,"201051344001230","174011545737251",30.91,-3.00,0,296.66,309.89,2.2,0.2,0.000,1187993.9,1187993.9,7397,0,0,0,L,1122011218,1,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376448,65903.00
01/01/2019 16:00,2,0.053,ALERT,212.16,299.37,60.033,1546376404,"201051344000646","174011545737251",30.20,-4.00,0,296.06,300.57,1.7,0.0,0.000,1182725.9,1182725.9,7389,0,0,0,L,1122011218,1,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376450,65904.00
01/01/2019 16:00,2,0.164,ALERT,212.61,298.47,60.022,1546376404,"201051344000867","174011545737251",22.34,-2.00,0,296.96,338.14,3.8,1.7,0.000,1184719.3,1184719.3,31225,0,0,0,L,1122011218,1,121.55,121.78,0002,-5,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546376451,65905.00
01/01/2019 16:00,2,0.082,ALERT,213.06,298.77,60.070,1546376404,"201051344000633","174011545737251",32.05,-3.00,0,294.86,310.79,2.7,0.7,0.000,1183649.8,1183649.8,31263,0,0,0,L,1122011218,1,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1546376453,65906.00
01/01/2019 16:00,2,0.100,ALERT,211.93,299.37,60.054,1546376404,"201051344000955","174011545737251",32.18,-2.50,0,296.36,310.49,3.3,1.2,0.000,1201466.2,1201466.2,7395,0,0,0,L,1122011218,1,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1546376455,65907.00
01/01/2019 16:00,2,0.164,ACTIVE,212.38,298.17,60.033,1546376404,"201051344000648","174011545737251",17.87,-5.00,0,296.36,324.32,3.0,1.0,0.000,1191612.6,1191612.6,31212,0,0,0,L,1122011218,1,120.88,122.23,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546376456,65908.00
01/01/2019 16:00,2,0.182,ALERT,212.83,299.07,60.028,1546376404,"201051344000645","174011545737251",21.17,-2.50,0,297.57,339.95,3.9,1.8,0.000,1195870.3,1195870.3,31218,0,0,0,L,1122011218,1,121.55,122.23,0002,-5,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546376458,65909.00
01/01/2019 16:00,2,0.090,ALERT,212.38,299.67,60.070,1546376404,"201051344000569","174011545737251",31.23,-5.00,0,297.26,313.80,2.9,0.8,0.000,1212858.6,1212858.6,3544,0,0,0,L,1122011218,1,120.88,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546376460,65910.00
01/01/2019 16:15,2,0.102,ALERT,212.16,299.07,60.038,1546377303,"201051344000579","174011545737251",30.67,-3.50,0,285.84,301.17,3.2,1.2,0.000,1212733.5,1212733.5,3693,0,0,0,L,1122011218,1,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377306,65911.00
01/01/2019 16:15,2,0.086,ALERT,211.93,300.57,60.033,1546377303,"201051344001025","174011545737251",28.96,-3.50,0,284.64,309.59,2.4,0.4,0.000,1197382.8,1197382.8,7422,0,0,0,L,1122011218,1,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1546377308,65912.00
01/01/2019 16:15,2,0.217,ACTIVE,212.16,299.07,60.033,1546377303,"201051344001093","174011545737251",20.65,-2.50,0,286.74,300.87,4.5,2.5,0.000,1189361.6,1189361.6,7413,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546377309,65913.00
01/01/2019 16:15,2,0.100,ALERT,211.93,298.47,60.033,1546377303,"201051344000458","174011545737251",30.10,-3.00,0,285.24,301.17,3.1,1.0,0.000,1198945.6,1198945.6,3694,0,0,0,L,1122011218,1,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377311,65914.00
01/01/2019 16:15,2,0.000,ALERT,212.16,299.37,60.028,1546377303,"201051344000890","174011545737251",0.00,-3.00,0,285.84,302.07,0.0,0.0,0.000,1193916.7,1193916.7,7385,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377313,65915.00
01/01/2019 16:15,2,0.072,ALERT,211.93,298.17,60.028,1546377303,"201051344000988","174011545737251",20.00,-5.00,0,282.84,300.27,1.5,0.0,0.000,935770.9,935770.9,3709,0,0,0,L,1122011218,1,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377315,65916.00
01/01/2019 16:15,2,0.086,ALERT,212.61,299.97,60.033,1546377303,"201051344000582","174011545737251",31.43,-5.00,0,286.14,310.19,2.8,0.8,0.000,1173868.5,1173868.5,7367,0,0,0,L,1122011218,1,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377316,65917.00
01/01/2019 16:15,2,0.158,ALERT,212.16,299.07,60.033,1546377303,"201051344000868","174011545737251",21.51,-4.00,0,290.05,336.94,3.5,1.4,0.000,1185863.9,1185863.9,31232,0,0,0,L,1122011218,1,120.88,122.23,0002,-7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546377318,65918.00
01/01/2019 16:15,2,0.186,ALERT,212.61,299.07,60.033,1546377303,"201051344000576","174011545737251",22.17,-4.00,0,293.06,338.14,4.2,2.1,0.000,1199117.7,1199117.7,3688,0,0,0,L,1122011218,1,121.10,122.01,0002,-7,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546377320,65919.00
