ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 16:15,2,0.051,ALERT,212.16,298.47,60.012,1546377303,"201051344001158","174011545737251",29.60,-5.50,0,284.64,300.27,1.6,0.0,0.000,1179305.7,1179305.7,3705,0,0,0,L,1122011218,1,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377322,65920.00
01/01/2019 16:15,2,0.135,ACTIVE,212.38,298.47,60.022,1546377303,"201051344000917","174011545737251",16.96,-2.00,0,284.04,299.97,2.3,0.3,0.000,1190534.4,1190534.4,7381,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546377323,65921.00
01/01/2019 16:15,2,0.000,ALERT,212.38,298.47,60.033,1546377303,"201051344000417","174011545737251",0.00,-3.50,0,284.94,300.27,0.0,0.0,0.000,966820.8,966820.8,7421,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1546377325,65922.00
01/01/2019 16:15,2,0.000,ALERT,212.61,298.77,60.017,1546377303,"201051344000685","174011545737251",0.00,-4.00,0,285.24,300.87,0.0,0.0,0.000,1194909.0,1194909.0,7386,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1546377327,65923.00
01/01/2019 16:15,2,0.090,ALERT,212.38,298.17,60.028,1546377303,"201051344000651","174011545737251",30.22,-5.50,0,284.64,300.57,2.8,0.8,0.000,1188666.9,1188666.9,7394,0,0,0,L,1122011218,1,122.23,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377329,65924.00
01/01/2019 16:15,2,0.088,ALERT,211.93,299.07,59.996,1546377303,"201051344000594","174011545737251",31.75,-3.00,0,284.94,313.50,2.9,0.9,0.000,1203679.7,1203679.7,31192,0,0,0,L,1122011218,1,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377331,65925.00
01/01/2019 16:15,2,0.102,ALERT,212.16,298.47,60.033,1546377303,"201051344000469","174011545737251",30.65,-6.50,0,284.34,300.27,3.2,1.1,0.000,1187804.6,1187804.6,3703,0,0,0,L,1122011218,1,120.42,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377333,65926.00
01/01/2019 16:15,2,0.062,ALERT,212.38,299.07,60.033,1546377303,"201051344000585","174011545737251",30.55,-4.00,0,285.24,300.57,2.0,0.0,0.000,1203401.5,1203401.5,7435,0,0,0,L,1122011218,1,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377334,65927.00
01/01/2019 16:15,2,0.068,ALERT,212.61,298.47,60.006,1546377303,"201051344000853","174011545737251",30.45,-5.50,0,285.24,300.57,2.1,0.2,0.000,1203550.0,1203550.0,3694,0,0,0,L,1122011218,1,121.33,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377336,65928.00
01/01/2019 16:15,2,0.061,ALERT,212.61,299.07,60.033,1546377303,"201051344001145","174011545737251",29.74,-4.00,0,285.54,301.47,1.9,0.0,0.000,1202365.6,1202365.6,7372,0,0,0,L,1122011218,1,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377338,65929.00
01/01/2019 16:15,2,0.104,ALERT,212.38,299.07,59.990,1546377303,"201051344000438","174011545737251",29.18,-4.00,0,285.24,300.87,3.1,1.1,0.000,1196330.7,1196330.7,7384,0,0,0,L,1122011218,1,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377340,65930.00
01/01/2019 16:15,2,0.061,ALERT,211.93,299.07,60.054,1546377303,"201051344001135","174011545737251",30.18,-4.00,0,285.54,301.47,1.9,0.0,0.000,1184767.9,1184767.9,7377,0,0,0,L,1122011218,1,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377342,65931.00
01/01/2019 16:15,2,0.062,ALERT,211.93,298.47,60.033,1546377303,"201051344000983","174011545737251",29.76,-4.00,0,285.24,300.87,1.9,0.0,0.000,1203196.3,1203196.3,3688,0,0,0,L,1122011218,1,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377344,65932.00
01/01/2019 16:15,2,0.148,ACTIVE,212.38,298.47,60.038,1546377303,"201051344001203","174011545737251",18.15,-3.50,0,285.24,302.37,2.8,0.7,0.000,1193357.2,1193357.2,7430,0,0,0,L,1122011218,1,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546377345,65933.00
01/01/2019 16:15,2,0.070,ALERT,212.16,299.07,60.028,1546377303,"201051344001230","174011545737251",29.86,-3.50,0,285.84,300.87,2.2,0.2,0.000,1187993.9,1187993.9,7399,0,0,0,L,1122011218,1,121.78,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377347,65934.00
01/01/2019 16:15,2,0.055,ALERT,211.93,298.77,60.001,1546377303,"201051344000646","174011545737251",28.78,-5.00,0,285.24,300.57,1.6,0.0,0.000,1182725.9,1182725.9,7391,0,0,0,L,1122011218,1,121.78,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377348,65935.00
01/01/2019 16:15,2,0.143,ACTIVE,212.38,297.87,60.038,1546377303,"201051344000867","174011545737251",19.14,-2.50,0,285.24,300.57,2.8,0.7,0.000,1184719.6,1184719.6,31227,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546377349,65936.00
01/01/2019 16:15,2,0.082,ALERT,212.83,298.17,60.033,1546377303,"201051344000633","174011545737251",31.27,-3.50,0,283.44,311.39,2.6,0.6,0.000,1183650.0,1183650.0,31265,0,0,0,L,1122011218,1,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377351,65937.00
01/01/2019 16:15,2,0.100,ALERT,211.93,299.07,60.028,1546377303,"201051344000955","174011545737251",31.43,-3.50,0,285.24,309.59,3.2,1.1,0.000,1201466.4,1201466.4,7397,0,0,0,L,1122011218,1,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377353,65938.00
01/01/2019 16:15,2,0.096,ALERT,212.16,297.87,60.033,1546377303,"201051344000648","174011545737251",32.18,-5.50,0,284.64,314.40,3.2,1.1,0.000,1191612.7,1191612.7,31213,0,0,0,L,1122011218,1,120.65,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1546377355,65939.00
01/01/2019 16:15,2,0.164,ACTIVE,212.61,298.47,60.012,1546377303,"201051344000645","174011545737251",18.17,-3.00,0,285.84,300.27,3.0,1.0,0.000,1195870.6,1195870.6,31220,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546377356,65940.00
01/01/2019 16:15,2,0.082,ALERT,212.16,299.07,60.033,1546377303,"201051344000569","174011545737251",22.24,-5.50,0,285.84,301.17,2.2,0.2,0.000,1212858.8,1212858.8,3546,0,0,0,L,1122011218,1,120.42,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546377358,65941.00
01/01/2019 16:30,2,0.000,ALERT,211.70,298.47,59.990,1546378204,"201051344000579","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1212733.7,1212733.7,3695,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1546378207,65942.00
01/01/2019 16:30,2,0.000,ALERT,211.93,298.17,59.948,1546378204,"201051344001025","174011545737251",0.00,-5.00,0,296.36,310.19,0.0,0.0,0.000,1197382.9,1197382.9,7424,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546378208,65943.00
01/01/2019 16:30,2,0.143,ALERT,212.16,299.07,59.996,1546378204,"201051344001093","174011545737251",30.24,-3.50,0,296.96,300.57,4.4,2.3,0.000,1189362.1,1189362.1,7414,0,0,0,L,1122011218,1,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1546378210,65944.00
01/01/2019 16:30,2,0.000,ALERT,211.70,297.87,59.990,1546378204,"201051344000458","174011545737251",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,1198945.7,1198945.7,3696,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1546378212,65945.00
01/01/2019 16:30,2,0.000,ALERT,212.16,299.37,59.975,1546378204,"201051344000890","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1193916.7,1193916.7,7387,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546378214,65946.00
01/01/2019 16:30,2,0.000,ALERT,211.48,297.57,60.033,1546378204,"201051344000988","174011545737251",0.00,-5.00,0,293.66,299.97,0.0,0.0,0.000,935770.9,935770.9,3711,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1546378216,65947.00
01/01/2019 16:30,2,0.000,ALERT,212.61,299.97,59.990,1546378204,"201051344000582","174011545737251",0.00,-6.00,0,298.17,301.47,0.0,0.0,0.000,1173868.7,1173868.7,7369,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546378217,65948.00
01/01/2019 16:30,2,0.074,ALERT,211.70,298.47,59.996,1546378204,"201051344000868","174011545737251",30.89,-5.00,0,297.57,301.17,2.4,0.4,0.000,1185864.1,1185864.1,31234,0,0,0,L,1122011218,1,120.65,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1546378219,65949.00
01/01/2019 16:30,2,0.102,ALERT,212.16,298.47,59.985,1546378204,"201051344000576","174011545737251",30.45,-5.00,0,296.96,300.57,3.2,1.1,0.000,1199118.0,1199118.0,3690,0,0,0,L,1122011218,1,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1546378221,65950.00
01/01/2019 16:30,2,0.000,ALERT,211.93,297.87,59.990,1546378204,"201051344001158","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1179305.7,1179305.7,3707,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1546378223,65951.00
01/01/2019 16:30,2,0.062,ALERT,212.38,298.47,59.990,1546378204,"201051344000917","174011545737251",29.98,-3.00,0,295.76,310.49,2.0,0.0,0.000,1190534.4,1190534.4,7382,0,0,0,L,1122011218,1,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546378225,65952.00
01/01/2019 16:30,2,0.000,ALERT,212.38,298.47,59.996,1546378204,"201051344000417","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,966820.8,966820.8,7423,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546378227,65953.00
01/01/2019 16:30,2,0.000,ALERT,212.38,299.07,59.990,1546378204,"201051344000685","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1194909.0,1194909.0,7388,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546378228,65954.00
01/01/2019 16:30,2,0.000,ALERT,212.38,298.17,59.990,1546378204,"201051344000651","174011545737251",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,1188666.9,1188666.9,7396,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1546378230,65955.00
01/01/2019 16:30,2,0.000,ALERT,211.48,298.47,60.006,1546378204,"201051344000594","174011545737251",0.00,-3.50,0,296.06,307.18,0.0,0.0,0.000,1203679.8,1203679.8,31194,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546378232,65956.00
01/01/2019 16:30,2,0.000,ALERT,211.93,297.87,59.990,1546378204,"201051344000469","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1187804.7,1187804.7,3705,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1546378234,65957.00
01/01/2019 16:30,2,0.000,ALERT,212.38,299.07,59.990,1546378204,"201051344000585","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1203401.5,1203401.5,7437,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1546378236,65958.00
01/01/2019 16:30,2,0.000,ALERT,212.38,297.87,59.975,1546378204,"201051344000853","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1203550.0,1203550.0,3696,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1546378238,65959.00
01/01/2019 16:30,2,0.000,ALERT,212.38,299.37,59.990,1546378204,"201051344001145","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1202365.6,1202365.6,7374,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1546378239,65960.00
01/01/2019 16:30,2,0.000,ALERT,212.16,299.07,59.990,1546378204,"201051344000438","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1196330.7,1196330.7,7386,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546378241,65961.00
01/01/2019 16:30,2,0.000,ALERT,211.93,299.07,59.985,1546378204,"201051344001135","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1184767.9,1184767.9,7379,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1546378243,65962.00
01/01/2019 16:30,2,0.000,ALERT,211.70,297.87,59.985,1546378204,"201051344000983","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1203196.3,1203196.3,3690,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1546378245,65963.00
01/01/2019 16:30,2,0.072,ALERT,212.16,298.47,59.990,1546378204,"201051344001203","174011545737251",29.88,-5.00,0,296.96,302.37,2.2,0.2,0.000,1193357.2,1193357.2,7431,0,0,0,L,1122011218,1,122.01,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546378247,65964.00
01/01/2019 16:30,2,0.000,ALERT,212.16,299.37,59.996,1546378204,"201051344001230","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1187994.0,1187994.0,7401,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1546378248,65965.00
01/01/2019 16:30,2,0.000,ALERT,211.93,298.77,59.990,1546378204,"201051344000646","174011545737251",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,1182725.9,1182725.9,7393,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1546378250,65966.00
01/01/2019 16:30,2,0.076,ALERT,212.16,297.26,59.990,1546378204,"201051344000867","174011545737251",29.88,-3.50,0,295.76,300.57,2.4,0.4,0.000,1184719.7,1184719.7,31228,0,0,0,L,1122011218,1,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546378252,65967.00
01/01/2019 16:30,2,0.000,ALERT,212.38,297.57,59.996,1546378204,"201051344000633","174011545737251",0.00,-4.00,0,294.56,299.97,0.0,0.0,0.000,1183650.1,1183650.1,31267,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546378254,65968.00
01/01/2019 16:30,2,0.000,ALERT,211.70,299.07,59.990,1546378204,"201051344000955","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,1201466.6,1201466.6,7399,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546378256,65969.00
01/01/2019 16:30,2,0.098,ALERT,211.93,297.26,59.990,1546378204,"201051344000648","174011545737251",30.30,-6.00,0,295.16,310.49,3.0,1.0,0.000,1191613.0,1191613.0,31215,0,0,0,L,1122011218,1,120.42,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546378257,65970.00
01/01/2019 16:30,2,0.066,ALERT,212.16,297.87,60.001,1546378204,"201051344000645","174011545737251",28.05,-3.50,0,296.06,300.27,1.9,0.0,0.000,1195870.7,1195870.7,31221,0,0,0,L,1122011218,1,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1546378259,65971.00
01/01/2019 16:30,2,0.000,ALERT,211.93,298.47,59.990,1546378204,"201051344000569","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1212858.8,1212858.8,3548,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546378261,65972.00
01/01/2019 16:45,2,0.000,ALERT,211.93,298.77,60.006,1546379104,"201051344000579","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1212733.7,1212733.7,3697,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546379107,65973.00
01/01/2019 16:45,2,0.000,ALERT,211.70,297.57,60.006,1546379104,"201051344001025","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1197382.9,1197382.9,7426,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379109,65974.00
01/01/2019 16:45,2,0.143,ALERT,211.93,298.47,60.006,1546379104,"201051344001093","174011545737251",29.08,-4.00,0,296.96,300.57,4.2,2.2,0.000,1189362.7,1189362.7,7416,0,0,0,L,1122011218,1,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546379110,65975.00
01/01/2019 16:45,2,0.000,ALERT,211.93,298.17,60.012,1546379104,"201051344000458","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1198945.7,1198945.7,3698,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546379112,65976.00
01/01/2019 16:45,2,0.000,ALERT,211.93,298.77,60.049,1546379104,"201051344000890","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1193916.7,1193916.7,7389,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379114,65977.00
01/01/2019 16:45,2,0.000,ALERT,211.70,298.17,60.012,1546379104,"201051344000988","174011545737251",0.00,-5.50,0,293.66,299.67,0.0,0.0,0.000,935770.9,935770.9,3713,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379116,65978.00
01/01/2019 16:45,2,0.000,ALERT,212.38,299.37,60.006,1546379104,"201051344000582","174011545737251",0.00,-6.50,0,297.87,301.17,0.0,0.0,0.000,1173868.7,1173868.7,7371,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379118,65979.00
01/01/2019 16:45,2,0.074,ALERT,211.93,299.07,60.012,1546379104,"201051344000868","174011545737251",29.96,-5.50,0,296.96,300.87,2.3,0.3,0.000,1185864.1,1185864.1,31236,0,0,0,L,1122011218,1,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546379120,65980.00
01/01/2019 16:45,2,0.088,ALERT,212.38,298.77,60.033,1546379104,"201051344000576","174011545737251",28.49,-5.00,0,296.66,300.27,2.8,0.7,0.000,1199118.3,1199118.3,3692,0,0,0,L,1122011218,1,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546379122,65981.00
01/01/2019 16:45,2,0.000,ALERT,212.16,298.17,60.012,1546379104,"201051344001158","174011545737251",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,1179305.7,1179305.7,3709,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546379123,65982.00
01/01/2019 16:45,2,0.000,ALERT,212.16,298.17,60.006,1546379104,"201051344000917","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1190534.4,1190534.4,7384,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546379125,65983.00
01/01/2019 16:45,2,0.000,ALERT,212.16,298.17,60.001,1546379104,"201051344000417","174011545737251",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,966820.8,966820.8,7425,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546379127,65984.00
01/01/2019 16:45,2,0.000,ALERT,212.38,298.47,60.012,1546379104,"201051344000685","174011545737251",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,1194909.0,1194909.0,7390,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379129,65985.00
01/01/2019 16:45,2,0.000,ALERT,212.16,297.87,60.006,1546379104,"201051344000651","174011545737251",0.00,-6.50,0,296.66,299.97,0.0,0.0,0.000,1188666.9,1188666.9,7398,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379131,65986.00
01/01/2019 16:45,2,0.000,ALERT,211.70,298.77,59.980,1546379104,"201051344000594","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1203679.8,1203679.8,31196,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546379132,65987.00
01/01/2019 16:45,2,0.000,ALERT,212.16,298.17,60.017,1546379104,"201051344000469","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,1187804.7,1187804.7,3707,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379134,65988.00
01/01/2019 16:45,2,0.000,ALERT,212.16,298.77,60.001,1546379104,"201051344000585","174011545737251",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,1203401.5,1203401.5,7439,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546379136,65989.00
01/01/2019 16:45,2,0.000,ALERT,212.61,298.17,59.964,1546379104,"201051344000853","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1203550.0,1203550.0,3698,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379138,65990.00
01/01/2019 16:45,2,0.000,ALERT,212.16,298.77,60.054,1546379104,"201051344001145","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1202365.6,1202365.6,7376,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379140,65991.00
01/01/2019 16:45,2,0.000,ALERT,212.16,298.47,59.990,1546379104,"201051344000438","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1196330.7,1196330.7,7388,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546379142,65992.00
01/01/2019 16:45,2,0.000,ALERT,211.70,298.47,60.001,1546379104,"201051344001135","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1184767.9,1184767.9,7381,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379143,65993.00
01/01/2019 16:45,2,0.000,ALERT,211.93,298.47,60.006,1546379104,"201051344000983","174011545737251",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,1203196.3,1203196.3,3692,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379145,65994.00
01/01/2019 16:45,2,0.000,ALERT,211.93,298.17,60.033,1546379104,"201051344001203","174011545737251",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,1193357.3,1193357.3,7433,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546379147,65995.00
01/01/2019 16:45,2,0.000,ALERT,211.93,298.77,60.012,1546379104,"201051344001230","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1187994.0,1187994.0,7403,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379149,65996.00
01/01/2019 16:45,2,0.000,ALERT,211.70,298.47,60.006,1546379104,"201051344000646","174011545737251",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,1182725.9,1182725.9,7395,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379151,65997.00
01/01/2019 16:45,2,0.074,ALERT,212.38,297.87,60.012,1546379104,"201051344000867","174011545737251",28.63,-4.00,0,295.76,300.27,2.2,0.2,0.000,1184719.8,1184719.8,31230,0,0,0,L,1122011218,1,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546379152,65998.00
01/01/2019 16:45,2,0.000,ALERT,212.61,298.17,60.012,1546379104,"201051344000633","174011545737251",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,1183650.1,1183650.1,31269,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379154,65999.00
01/01/2019 16:45,2,0.000,ALERT,211.48,298.47,60.001,1546379104,"201051344000955","174011545737251",0.00,-5.00,0,296.66,299.97,0.0,0.0,0.000,1201466.6,1201466.6,7401,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379156,66000.00
01/01/2019 16:45,2,0.000,ALERT,212.16,297.57,60.006,1546379104,"201051344000648","174011545737251",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,1191613.1,1191613.1,31217,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546379158,66001.00
01/01/2019 16:45,2,0.061,ALERT,212.38,298.17,60.006,1546379104,"201051344000645","174011545737251",30.08,-5.00,0,296.36,299.97,1.9,0.0,0.000,1195870.7,1195870.7,31223,0,0,0,L,1122011218,1,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546379160,66002.00
01/01/2019 16:45,2,0.000,ALERT,212.16,298.77,60.012,1546379104,"201051344000569","174011545737251",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,1212858.8,1212858.8,3550,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546379161,66003.00
01/01/2019 17:00,2,0.000,ALERT,211.70,298.77,59.990,1546380004,"201051344000579","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1212733.7,1212733.7,3699,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380007,66004.00
01/01/2019 17:00,2,0.000,ALERT,211.48,296.96,60.017,1546380004,"201051344001025","174011545737251",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,1197382.9,1197382.9,7428,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380009,66005.00
01/01/2019 17:00,2,0.000,ALERT,211.70,297.87,60.070,1546380004,"201051344001093","174011545737251",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,1189362.9,1189362.9,7418,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1546380010,66006.00
01/01/2019 17:00,2,0.000,ALERT,211.70,297.87,60.017,1546380004,"201051344000458","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1198945.7,1198945.7,3700,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380012,66007.00
01/01/2019 17:00,2,0.000,ALERT,211.48,298.17,60.022,1546380004,"201051344000890","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1193916.7,1193916.7,7391,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380014,66008.00
01/01/2019 17:00,2,0.000,ALERT,211.48,297.87,60.022,1546380004,"201051344000988","174011545737251",0.00,-6.00,0,293.66,299.67,0.0,0.0,0.000,935770.9,935770.9,3715,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380016,66009.00
01/01/2019 17:00,2,0.000,ALERT,212.16,298.77,60.012,1546380004,"201051344000582","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1173868.7,1173868.7,7373,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380018,66010.00
01/01/2019 17:00,2,0.000,ALERT,211.70,298.77,60.022,1546380004,"201051344000868","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1185864.1,1185864.1,31238,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1546380019,66011.00
01/01/2019 17:00,2,0.000,ALERT,212.16,298.47,60.022,1546380004,"201051344000576","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1199118.4,1199118.4,3694,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1546380021,66012.00
01/01/2019 17:00,2,0.000,ALERT,211.93,297.87,59.980,1546380004,"201051344001158","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1179305.7,1179305.7,3711,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380023,66013.00
01/01/2019 17:00,2,0.000,ALERT,211.70,297.26,60.012,1546380004,"201051344000917","174011545737251",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,1190534.4,1190534.4,7386,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380025,66014.00
01/01/2019 17:00,2,0.000,ALERT,211.93,297.26,60.017,1546380004,"201051344000417","174011545737251",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,966820.8,966820.8,7427,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380027,66015.00
01/01/2019 17:00,2,0.000,ALERT,211.93,297.87,60.012,1546380004,"201051344000685","174011545737251",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,1194909.0,1194909.0,7392,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380028,66016.00
01/01/2019 17:00,2,0.000,ALERT,211.70,296.96,60.017,1546380004,"201051344000651","174011545737251",0.00,-7.00,0,296.06,299.67,0.0,0.0,0.000,1188666.9,1188666.9,7400,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380030,66017.00
01/01/2019 17:00,2,0.000,ALERT,211.48,298.47,60.028,1546380004,"201051344000594","174011545737251",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,1203679.8,1203679.8,31198,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380032,66018.00
01/01/2019 17:00,2,0.000,ALERT,211.93,298.17,60.028,1546380004,"201051344000469","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1187804.7,1187804.7,3709,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380034,66019.00
01/01/2019 17:00,2,0.000,ALERT,211.70,297.87,60.017,1546380004,"201051344000585","174011545737251",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,1203401.5,1203401.5,7441,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380036,66020.00
01/01/2019 17:00,2,0.000,ALERT,212.38,297.87,60.022,1546380004,"201051344000853","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1203550.0,1203550.0,3700,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380038,66021.00
01/01/2019 17:00,2,0.000,ALERT,211.93,297.87,60.017,1546380004,"201051344001145","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1202365.6,1202365.6,7378,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380040,66022.00
01/01/2019 17:00,2,0.000,ALERT,211.70,297.87,60.017,1546380004,"201051344000438","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1196330.7,1196330.7,7390,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380041,66023.00
01/01/2019 17:00,2,0.000,ALERT,211.25,297.87,60.017,1546380004,"201051344001135","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1184767.9,1184767.9,7383,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380043,66024.00
01/01/2019 17:00,2,0.000,ALERT,211.70,298.17,60.022,1546380004,"201051344000983","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,1203196.3,1203196.3,3694,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380045,66025.00
01/01/2019 17:00,2,0.000,ALERT,211.70,297.26,60.017,1546380004,"201051344001203","174011545737251",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,1193357.3,1193357.3,7435,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380047,66026.00
01/01/2019 17:00,2,0.000,ALERT,211.70,298.17,60.022,1546380004,"201051344001230","174011545737251",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,1187994.0,1187994.0,7405,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380049,66027.00
01/01/2019 17:00,2,0.000,ALERT,211.25,297.57,60.022,1546380004,"201051344000646","174011545737251",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,1182725.9,1182725.9,7397,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380050,66028.00
01/01/2019 17:00,2,0.000,ALERT,211.93,297.57,60.022,1546380004,"201051344000867","174011545737251",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,1184719.8,1184719.8,31232,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1546380052,66029.00
01/01/2019 17:00,2,0.000,ALERT,212.38,297.57,60.017,1546380004,"201051344000633","174011545737251",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,1183650.1,1183650.1,31271,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380054,66030.00
01/01/2019 17:00,2,0.000,ALERT,211.25,297.87,60.043,1546380004,"201051344000955","174011545737251",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,1201466.6,1201466.6,7403,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380056,66031.00
01/01/2019 17:00,2,0.000,ALERT,211.93,297.26,60.028,1546380004,"201051344000648","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,1191613.1,1191613.1,31219,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380058,66032.00
01/01/2019 17:00,2,0.000,ALERT,212.16,297.87,60.017,1546380004,"201051344000645","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,1195870.7,1195870.7,31225,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1546380060,66033.00
01/01/2019 17:00,2,0.000,ALERT,211.93,298.47,59.996,1546380004,"201051344000569","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1212858.8,1212858.8,3552,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380061,66034.00
01/01/2019 17:15,2,0.000,ALERT,211.25,297.57,60.033,1546380904,"201051344000579","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1212733.7,1212733.7,3701,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380907,66035.00
01/01/2019 17:15,2,0.000,ALERT,211.25,297.57,60.006,1546380904,"201051344001025","174011545737251",0.00,-7.00,0,295.46,302.37,0.0,0.0,0.000,1197382.9,1197382.9,7430,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380909,66036.00
01/01/2019 17:15,2,0.000,ALERT,211.48,298.47,59.964,1546380904,"201051344001093","174011545737251",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,1189362.9,1189362.9,7420,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380911,66037.00
01/01/2019 17:15,2,0.000,ALERT,211.03,296.96,60.012,1546380904,"201051344000458","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1198945.7,1198945.7,3702,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380913,66038.00
01/01/2019 17:15,2,0.000,ALERT,211.25,298.77,60.006,1546380904,"201051344000890","174011545737251",0.00,-5.50,0,296.36,303.28,0.0,0.0,0.000,1193916.7,1193916.7,7393,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380914,66039.00
01/01/2019 17:15,2,0.000,ALERT,211.03,296.66,60.012,1546380904,"201051344000988","174011545737251",0.00,-6.00,0,293.06,299.67,0.0,0.0,0.000,935770.9,935770.9,3717,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380916,66040.00
01/01/2019 17:15,2,0.000,ALERT,211.93,299.37,60.006,1546380904,"201051344000582","174011545737251",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,1173868.7,1173868.7,7375,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380918,66041.00
01/01/2019 17:15,2,0.000,ALERT,211.25,297.87,60.017,1546380904,"201051344000868","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1185864.1,1185864.1,31240,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380920,66042.00
01/01/2019 17:15,2,0.000,ALERT,211.70,297.57,60.038,1546380904,"201051344000576","174011545737251",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,1199118.4,1199118.4,3696,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380922,66043.00
01/01/2019 17:15,2,0.000,ALERT,211.25,296.96,60.012,1546380904,"201051344001158","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1179305.7,1179305.7,3713,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380924,66044.00
01/01/2019 17:15,2,0.000,ALERT,211.48,297.87,60.006,1546380904,"201051344000917","174011545737251",0.00,-5.00,0,294.86,300.87,0.0,0.0,0.000,1190534.4,1190534.4,7388,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380925,66045.00
01/01/2019 17:15,2,0.000,ALERT,211.70,297.87,60.012,1546380904,"201051344000417","174011545737251",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,966820.8,966820.8,7429,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380927,66046.00
01/01/2019 17:15,2,0.000,ALERT,211.70,298.47,60.012,1546380904,"201051344000685","174011545737251",0.00,-6.00,0,295.76,302.07,0.0,0.0,0.000,1194909.0,1194909.0,7394,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380929,66047.00
01/01/2019 17:15,2,0.000,ALERT,211.48,297.57,60.001,1546380904,"201051344000651","174011545737251",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,1188666.9,1188666.9,7402,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380931,66048.00
01/01/2019 17:15,2,0.000,ALERT,210.80,297.57,60.012,1546380904,"201051344000594","174011545737251",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,1203679.8,1203679.8,31200,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380933,66049.00
01/01/2019 17:15,2,0.000,ALERT,211.25,296.96,60.006,1546380904,"201051344000469","174011545737251",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,1187804.7,1187804.7,3711,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380934,66050.00
01/01/2019 17:15,2,0.000,ALERT,211.48,298.47,60.012,1546380904,"201051344000585","174011545737251",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,1203401.5,1203401.5,7443,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380936,66051.00
01/01/2019 17:15,2,0.000,ALERT,211.70,296.96,59.969,1546380904,"201051344000853","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1203550.0,1203550.0,3702,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380938,66052.00
01/01/2019 17:15,2,0.000,ALERT,211.70,298.47,60.012,1546380904,"201051344001145","174011545737251",0.00,-6.50,0,296.36,302.98,0.0,0.0,0.000,1202365.6,1202365.6,7380,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380940,66053.00
01/01/2019 17:15,2,0.000,ALERT,211.48,298.17,59.990,1546380904,"201051344000438","174011545737251",0.00,-6.50,0,296.06,302.37,0.0,0.0,0.000,1196330.7,1196330.7,7392,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380942,66054.00
01/01/2019 17:15,2,0.000,ALERT,211.03,298.17,60.001,1546380904,"201051344001135","174011545737251",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,1184767.9,1184767.9,7385,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380944,66055.00
01/01/2019 17:15,2,0.000,ALERT,211.03,297.26,60.017,1546380904,"201051344000983","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1203196.3,1203196.3,3696,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380945,66056.00
01/01/2019 17:15,2,0.000,ALERT,211.48,297.87,59.985,1546380904,"201051344001203","174011545737251",0.00,-7.00,0,295.76,303.28,0.0,0.0,0.000,1193357.3,1193357.3,7437,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380947,66057.00
01/01/2019 17:15,2,0.000,ALERT,211.25,298.77,60.017,1546380904,"201051344001230","174011545737251",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,1187994.0,1187994.0,7407,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380949,66058.00
01/01/2019 17:15,2,0.000,ALERT,211.03,298.17,59.980,1546380904,"201051344000646","174011545737251",0.00,-6.50,0,295.16,301.47,0.0,0.0,0.000,1182725.9,1182725.9,7399,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380951,66059.00
01/01/2019 17:15,2,0.000,ALERT,211.48,296.36,60.012,1546380904,"201051344000867","174011545737251",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,1184719.8,1184719.8,31234,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380953,66060.00
01/01/2019 17:15,2,0.000,ALERT,211.93,296.66,60.022,1546380904,"201051344000633","174011545737251",0.00,-6.50,0,294.26,299.37,0.0,0.0,0.000,1183650.1,1183650.1,31273,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380955,66061.00
01/01/2019 17:15,2,0.000,ALERT,211.03,298.17,60.006,1546380904,"201051344000955","174011545737251",0.00,-6.00,0,295.76,302.07,0.0,0.0,0.000,1201466.6,1201466.6,7405,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380957,66062.00
01/01/2019 17:15,2,0.000,ALERT,211.25,296.36,60.012,1546380904,"201051344000648","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,1191613.1,1191613.1,31221,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380958,66063.00
