ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 17:15,2,0.000,ALERT,211.70,296.96,60.017,1546380904,"201051344000645","174011545737251",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,1195870.7,1195870.7,31227,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546380960,66064.00
01/01/2019 17:15,2,0.000,ALERT,211.25,297.57,60.017,1546380904,"201051344000569","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1212858.8,1212858.8,3554,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546380962,66065.00
01/01/2019 17:30,2,0.000,ALERT,211.93,299.37,60.006,1546381804,"201051344000579","174011545737251",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,1212733.7,1212733.7,3704,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381807,66066.00
01/01/2019 17:30,2,0.000,ALERT,210.80,296.66,60.033,1546381804,"201051344001025","174011545737251",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,1197382.9,1197382.9,7433,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546381810,66067.00
01/01/2019 17:30,2,0.000,ALERT,210.80,297.57,59.990,1546381804,"201051344001093","174011545737251",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,1189362.9,1189362.9,7423,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381812,66068.00
01/01/2019 17:30,2,0.000,ALERT,211.70,298.77,59.975,1546381804,"201051344000458","174011545737251",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,1198945.7,1198945.7,3705,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381815,66069.00
01/01/2019 17:30,2,0.000,ALERT,210.80,297.87,60.022,1546381804,"201051344000890","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1193916.7,1193916.7,7396,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381817,66070.00
01/01/2019 17:30,2,0.000,ALERT,211.48,298.47,60.054,1546381804,"201051344000988","174011545737251",0.00,-6.50,0,292.46,299.37,0.0,0.0,0.000,935770.9,935770.9,3720,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546381820,66071.00
01/01/2019 17:30,2,0.000,ALERT,211.48,298.47,60.017,1546381804,"201051344000582","174011545737251",0.00,-8.50,0,297.26,300.57,0.0,0.0,0.000,1173868.7,1173868.7,7378,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381822,66072.00
01/01/2019 17:30,2,0.000,ALERT,211.93,299.37,60.049,1546381804,"201051344000868","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1185864.1,1185864.1,31243,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381824,66073.00
01/01/2019 17:30,2,0.000,ALERT,212.38,299.07,60.006,1546381804,"201051344000576","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1199118.4,1199118.4,3699,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381827,66074.00
01/01/2019 17:30,2,0.000,ALERT,211.93,298.47,60.038,1546381804,"201051344001158","174011545737251",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,1179305.7,1179305.7,3716,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381829,66075.00
01/01/2019 17:30,2,0.000,ALERT,211.03,297.26,60.059,1546381804,"201051344000917","174011545737251",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,1190534.4,1190534.4,7391,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546381832,66076.00
01/01/2019 17:30,2,0.000,ALERT,211.25,296.96,60.022,1546381804,"201051344000417","174011545737251",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,966820.8,966820.8,7432,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381834,66077.00
01/01/2019 17:30,2,0.000,ALERT,211.25,297.57,59.996,1546381804,"201051344000685","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1194909.0,1194909.0,7397,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381837,66078.00
01/01/2019 17:30,2,0.000,ALERT,211.03,296.96,60.065,1546381804,"201051344000651","174011545737251",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,1188666.9,1188666.9,7405,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381839,66079.00
01/01/2019 17:30,2,0.000,ALERT,211.48,299.07,60.001,1546381804,"201051344000594","174011545737251",0.00,-6.00,0,294.86,300.27,0.0,0.0,0.000,1203679.8,1203679.8,31203,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381842,66080.00
01/01/2019 17:30,2,0.000,ALERT,211.93,298.47,60.012,1546381804,"201051344000469","174011545737251",0.00,-8.50,0,294.26,299.67,0.0,0.0,0.000,1187804.7,1187804.7,3713,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546381844,66081.00
01/01/2019 17:30,2,0.000,ALERT,211.03,297.87,60.017,1546381804,"201051344000585","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1203401.5,1203401.5,7445,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381846,66082.00
01/01/2019 17:30,2,0.000,ALERT,212.38,298.47,60.006,1546381804,"201051344000853","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1203550.0,1203550.0,3704,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546381847,66083.00
01/01/2019 17:30,2,0.000,ALERT,211.25,297.87,60.012,1546381804,"201051344001145","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1202365.6,1202365.6,7382,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381849,66084.00
01/01/2019 17:30,2,0.000,ALERT,211.03,297.57,59.985,1546381804,"201051344000438","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1196330.7,1196330.7,7394,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381851,66085.00
01/01/2019 17:30,2,0.000,ALERT,210.57,297.57,60.012,1546381804,"201051344001135","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1184767.9,1184767.9,7387,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381853,66086.00
01/01/2019 17:30,2,0.000,ALERT,211.70,298.77,60.006,1546381804,"201051344000983","174011545737251",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,1203196.3,1203196.3,3698,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381855,66087.00
01/01/2019 17:30,2,0.000,ALERT,211.03,297.26,60.012,1546381804,"201051344001203","174011545737251",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,1193357.3,1193357.3,7439,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381857,66088.00
01/01/2019 17:30,2,0.000,ALERT,211.03,297.87,60.049,1546381804,"201051344001230","174011545737251",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,1187994.0,1187994.0,7409,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381858,66089.00
01/01/2019 17:30,2,0.000,ALERT,210.57,297.26,60.017,1546381804,"201051344000646","174011545737251",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,1182725.9,1182725.9,7401,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381860,66090.00
01/01/2019 17:30,2,0.000,ALERT,212.16,297.87,60.006,1546381804,"201051344000867","174011545737251",0.00,-6.00,0,294.26,299.97,0.0,0.0,0.000,1184719.8,1184719.8,31236,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381862,66091.00
01/01/2019 17:30,2,0.000,ALERT,212.61,298.47,59.980,1546381804,"201051344000633","174011545737251",0.00,-7.00,0,293.06,299.37,0.0,0.0,0.000,1183650.1,1183650.1,31275,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381864,66092.00
01/01/2019 17:30,2,0.000,ALERT,210.57,297.57,60.012,1546381804,"201051344000955","174011545737251",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,1201466.6,1201466.6,7407,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381866,66093.00
01/01/2019 17:30,2,0.000,ALERT,211.93,297.87,60.012,1546381804,"201051344000648","174011545737251",0.00,-8.00,0,294.26,299.67,0.0,0.0,0.000,1191613.1,1191613.1,31223,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381867,66094.00
01/01/2019 17:30,2,0.000,ALERT,212.38,298.47,59.975,1546381804,"201051344000645","174011545737251",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,1195870.7,1195870.7,31229,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381869,66095.00
01/01/2019 17:30,2,0.000,ALERT,211.93,299.07,60.033,1546381804,"201051344000569","174011545737251",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,1212858.8,1212858.8,3556,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546381871,66096.00
01/01/2019 17:45,2,0.000,ALERT,211.03,298.17,60.001,1546382704,"201051344000579","174011545737251",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,1212733.7,1212733.7,3706,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382707,66097.00
01/01/2019 17:45,2,0.000,ALERT,210.35,296.06,60.006,1546382704,"201051344001025","174011545737251",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,1197382.9,1197382.9,7435,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382709,66098.00
01/01/2019 17:45,2,0.000,ALERT,210.57,296.96,59.980,1546382704,"201051344001093","174011545737251",0.00,-6.00,0,295.46,299.07,0.0,0.0,0.000,1189362.9,1189362.9,7425,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382711,66099.00
01/01/2019 17:45,2,0.000,ALERT,211.03,297.57,60.001,1546382704,"201051344000458","174011545737251",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,1198945.7,1198945.7,3707,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382712,66100.00
01/01/2019 17:45,2,0.000,ALERT,210.35,297.26,60.006,1546382704,"201051344000890","174011545737251",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,1193916.7,1193916.7,7398,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382714,66101.00
01/01/2019 17:45,2,0.000,ALERT,211.03,297.57,60.038,1546382704,"201051344000988","174011545737251",0.00,-7.00,0,293.06,299.97,0.0,0.0,0.000,935770.9,935770.9,3722,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382716,66102.00
01/01/2019 17:45,2,0.000,ALERT,211.03,297.57,60.017,1546382704,"201051344000582","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1173868.7,1173868.7,7380,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382718,66103.00
01/01/2019 17:45,2,0.000,ALERT,211.03,298.17,60.043,1546382704,"201051344000868","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1185864.1,1185864.1,31245,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382720,66104.00
01/01/2019 17:45,2,0.000,ALERT,211.48,298.17,60.001,1546382704,"201051344000576","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1199118.4,1199118.4,3701,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382722,66105.00
01/01/2019 17:45,2,0.000,ALERT,211.25,297.57,60.006,1546382704,"201051344001158","174011545737251",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,1179305.7,1179305.7,3718,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382723,66106.00
01/01/2019 17:45,2,0.000,ALERT,210.80,296.36,60.006,1546382704,"201051344000917","174011545737251",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,1190534.4,1190534.4,7393,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546382725,66107.00
01/01/2019 17:45,2,0.000,ALERT,210.80,296.36,60.006,1546382704,"201051344000417","174011545737251",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,966820.8,966820.8,7434,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382727,66108.00
01/01/2019 17:45,2,0.000,ALERT,210.80,296.96,60.054,1546382704,"201051344000685","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1194909.0,1194909.0,7399,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382729,66109.00
01/01/2019 17:45,2,0.000,ALERT,210.57,296.06,60.012,1546382704,"201051344000651","174011545737251",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,1188666.9,1188666.9,7407,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382731,66110.00
01/01/2019 17:45,2,0.000,ALERT,210.80,298.17,60.006,1546382704,"201051344000594","174011545737251",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,1203679.8,1203679.8,31205,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382732,66111.00
01/01/2019 17:45,2,0.000,ALERT,211.25,297.57,60.043,1546382704,"201051344000469","174011545737251",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,1187804.7,1187804.7,3716,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382735,66112.00
01/01/2019 17:45,2,0.000,ALERT,210.57,296.96,60.012,1546382704,"201051344000585","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1203401.5,1203401.5,7448,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382737,66113.00
01/01/2019 17:45,2,0.000,ALERT,211.70,297.57,60.006,1546382704,"201051344000853","174011545737251",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,1203550.0,1203550.0,3707,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382740,66114.00
01/01/2019 17:45,2,0.000,ALERT,210.80,297.26,60.006,1546382704,"201051344001145","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1202365.6,1202365.6,7385,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546382742,66115.00
01/01/2019 17:45,2,0.000,ALERT,210.57,296.96,60.006,1546382704,"201051344000438","174011545737251",0.00,-7.00,0,295.46,299.07,0.0,0.0,0.000,1196330.7,1196330.7,7397,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382745,66116.00
01/01/2019 17:45,2,0.000,ALERT,210.35,296.66,59.985,1546382704,"201051344001135","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1184767.9,1184767.9,7390,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382747,66117.00
01/01/2019 17:45,2,0.000,ALERT,211.03,297.57,60.006,1546382704,"201051344000983","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1203196.3,1203196.3,3701,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382750,66118.00
01/01/2019 17:45,2,0.000,ALERT,210.57,296.36,60.006,1546382704,"201051344001203","174011545737251",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,1193357.3,1193357.3,7442,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546382752,66119.00
01/01/2019 17:45,2,0.000,ALERT,210.57,297.26,59.996,1546382704,"201051344001230","174011545737251",0.00,-6.50,0,295.76,299.07,0.0,0.0,0.000,1187994.0,1187994.0,7412,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382755,66120.00
01/01/2019 17:45,2,0.000,ALERT,210.35,296.66,60.017,1546382704,"201051344000646","174011545737251",0.00,-7.00,0,294.56,298.77,0.0,0.0,0.000,1182725.9,1182725.9,7404,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382757,66121.00
01/01/2019 17:45,2,0.000,ALERT,211.25,296.96,59.996,1546382704,"201051344000867","174011545737251",0.00,-6.50,0,294.86,300.27,0.0,0.0,0.000,1184719.8,1184719.8,31239,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382759,66122.00
01/01/2019 17:45,2,0.000,ALERT,211.70,297.26,60.001,1546382704,"201051344000633","174011545737251",0.00,-7.00,0,293.96,299.97,0.0,0.0,0.000,1183650.1,1183650.1,31278,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382762,66123.00
01/01/2019 17:45,2,0.000,ALERT,210.12,296.96,60.006,1546382704,"201051344000955","174011545737251",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,1201466.6,1201466.6,7410,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382764,66124.00
01/01/2019 17:45,2,0.000,ALERT,211.25,296.66,60.001,1546382704,"201051344000648","174011545737251",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,1191613.1,1191613.1,31226,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382767,66125.00
01/01/2019 17:45,2,0.000,ALERT,211.48,297.57,60.006,1546382704,"201051344000645","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1195870.7,1195870.7,31232,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382769,66126.00
01/01/2019 17:45,2,0.000,ALERT,211.25,298.17,60.006,1546382704,"201051344000569","174011545737251",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,1212858.8,1212858.8,3558,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546382771,66127.00
01/01/2019 18:00,2,0.000,ALERT,211.25,298.77,60.059,1546383604,"201051344000579","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1212733.7,1212733.7,3708,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546383607,66128.00
01/01/2019 18:00,2,0.000,ALERT,210.35,296.06,59.996,1546383604,"201051344001025","174011545737251",0.00,-8.50,0,294.26,300.87,0.0,0.0,0.000,1197382.9,1197382.9,7437,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383609,66129.00
01/01/2019 18:00,2,0.000,ALERT,210.35,296.96,60.028,1546383604,"201051344001093","174011545737251",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,1189362.9,1189362.9,7427,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383611,66130.00
01/01/2019 18:00,2,0.000,ALERT,211.03,298.17,60.017,1546383604,"201051344000458","174011545737251",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,1198945.7,1198945.7,3709,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383612,66131.00
01/01/2019 18:00,2,0.000,ALERT,210.35,297.26,60.028,1546383604,"201051344000890","174011545737251",0.00,-6.50,0,295.46,301.47,0.0,0.0,0.000,1193916.7,1193916.7,7400,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383614,66132.00
01/01/2019 18:00,2,0.000,ALERT,211.03,297.87,59.969,1546383604,"201051344000988","174011545737251",0.00,-7.00,0,293.06,299.07,0.0,0.0,0.000,935770.9,935770.9,3724,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383616,66133.00
01/01/2019 18:00,2,0.000,ALERT,211.03,297.87,60.022,1546383604,"201051344000582","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,1173868.7,1173868.7,7382,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383618,66134.00
01/01/2019 18:00,2,0.000,ALERT,211.25,298.77,60.017,1546383604,"201051344000868","174011545737251",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,1185864.1,1185864.1,31247,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383620,66135.00
01/01/2019 18:00,2,0.000,ALERT,211.70,298.77,60.017,1546383604,"201051344000576","174011545737251",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,1199118.4,1199118.4,3703,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383621,66136.00
01/01/2019 18:00,2,0.000,ALERT,211.48,298.17,59.996,1546383604,"201051344001158","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1179305.7,1179305.7,3720,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383623,66137.00
01/01/2019 18:00,2,0.000,ALERT,210.57,296.66,60.022,1546383604,"201051344000917","174011545737251",0.00,-6.00,0,293.96,299.37,0.0,0.0,0.000,1190534.4,1190534.4,7395,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383625,66138.00
01/01/2019 18:00,2,0.000,ALERT,210.57,296.36,60.038,1546383604,"201051344000417","174011545737251",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,966820.8,966820.8,7436,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383627,66139.00
01/01/2019 18:00,2,0.000,ALERT,210.80,296.96,60.054,1546383604,"201051344000685","174011545737251",0.00,-7.00,0,294.56,300.27,0.0,0.0,0.000,1194909.0,1194909.0,7401,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546383629,66140.00
01/01/2019 18:00,2,0.000,ALERT,210.57,296.36,60.028,1546383604,"201051344000651","174011545737251",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,1188666.9,1188666.9,7409,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546383630,66141.00
01/01/2019 18:00,2,0.000,ALERT,211.03,298.77,60.017,1546383604,"201051344000594","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1203679.8,1203679.8,31207,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383632,66142.00
01/01/2019 18:00,2,0.000,ALERT,211.48,298.17,60.022,1546383604,"201051344000469","174011545737251",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,1187804.7,1187804.7,3718,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383634,66143.00
01/01/2019 18:00,2,0.000,ALERT,210.57,297.26,60.022,1546383604,"201051344000585","174011545737251",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,1203401.5,1203401.5,7450,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383636,66144.00
01/01/2019 18:00,2,0.000,ALERT,211.93,298.17,60.017,1546383604,"201051344000853","174011545737251",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,1203550.0,1203550.0,3709,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383638,66145.00
01/01/2019 18:00,2,0.000,ALERT,210.80,297.26,60.028,1546383604,"201051344001145","174011545737251",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,1202365.6,1202365.6,7387,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546383640,66146.00
01/01/2019 18:00,2,0.000,ALERT,210.57,296.96,60.022,1546383604,"201051344000438","174011545737251",0.00,-8.00,0,295.16,300.87,0.0,0.0,0.000,1196330.7,1196330.7,7399,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546383641,66147.00
01/01/2019 18:00,2,0.000,ALERT,210.12,296.96,60.022,1546383604,"201051344001135","174011545737251",0.00,-7.00,0,295.16,300.87,0.0,0.0,0.000,1184767.9,1184767.9,7392,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383643,66148.00
01/01/2019 18:00,2,0.000,ALERT,211.25,298.17,60.012,1546383604,"201051344000983","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1203196.3,1203196.3,3703,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546383645,66149.00
01/01/2019 18:00,2,0.000,ALERT,210.57,296.66,60.059,1546383604,"201051344001203","174011545737251",0.00,-8.00,0,294.86,301.77,0.0,0.0,0.000,1193357.3,1193357.3,7444,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546383647,66150.00
01/01/2019 18:00,2,0.000,ALERT,210.57,297.26,60.028,1546383604,"201051344001230","174011545737251",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,1187994.0,1187994.0,7414,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383649,66151.00
01/01/2019 18:00,2,0.000,ALERT,210.12,296.96,60.028,1546383604,"201051344000646","174011545737251",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,1182725.9,1182725.9,7406,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383651,66152.00
01/01/2019 18:00,2,0.000,ALERT,211.48,297.57,60.059,1546383604,"201051344000867","174011545737251",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,1184719.8,1184719.8,31241,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383653,66153.00
01/01/2019 18:00,2,0.000,ALERT,211.93,297.87,60.022,1546383604,"201051344000633","174011545737251",0.00,-8.00,0,293.96,299.07,0.0,0.0,0.000,1183650.1,1183650.1,31280,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383654,66154.00
01/01/2019 18:00,2,0.000,ALERT,210.12,296.96,60.022,1546383604,"201051344000955","174011545737251",0.00,-7.00,0,294.86,300.27,0.0,0.0,0.000,1201466.6,1201466.6,7412,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383656,66155.00
01/01/2019 18:00,2,0.000,ALERT,211.25,297.57,60.043,1546383604,"201051344000648","174011545737251",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,1191613.1,1191613.1,31228,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383658,66156.00
01/01/2019 18:00,2,0.000,ALERT,211.70,298.17,60.022,1546383604,"201051344000645","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1195870.7,1195870.7,31234,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383660,66157.00
01/01/2019 18:00,2,0.000,ALERT,211.25,298.77,60.017,1546383604,"201051344000569","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1212858.8,1212858.8,3560,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546383662,66158.00
01/01/2019 18:15,2,0.000,ALERT,211.25,298.47,60.017,1546384504,"201051344000579","174011545737251",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,1212733.7,1212733.7,3710,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546384507,66159.00
01/01/2019 18:15,2,0.000,ALERT,210.35,296.66,60.043,1546384504,"201051344001025","174011545737251",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,1197382.9,1197382.9,7439,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384509,66160.00
01/01/2019 18:15,2,0.000,ALERT,210.35,297.26,60.006,1546384504,"201051344001093","174011545737251",0.00,-6.50,0,295.16,298.77,0.0,0.0,0.000,1189362.9,1189362.9,7429,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384511,66161.00
01/01/2019 18:15,2,0.000,ALERT,211.03,297.87,60.017,1546384504,"201051344000458","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1198945.7,1198945.7,3711,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384513,66162.00
01/01/2019 18:15,2,0.000,ALERT,210.35,297.57,59.980,1546384504,"201051344000890","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,1193916.7,1193916.7,7402,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384514,66163.00
01/01/2019 18:15,2,0.000,ALERT,211.03,297.87,60.012,1546384504,"201051344000988","174011545737251",0.00,-7.00,0,293.66,299.67,0.0,0.0,0.000,935770.9,935770.9,3726,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384516,66164.00
01/01/2019 18:15,2,0.000,ALERT,211.03,298.17,60.006,1546384504,"201051344000582","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1173868.7,1173868.7,7384,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384518,66165.00
01/01/2019 18:15,2,0.000,ALERT,211.25,298.47,60.012,1546384504,"201051344000868","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1185864.1,1185864.1,31249,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546384520,66166.00
01/01/2019 18:15,2,0.000,ALERT,211.70,298.47,60.012,1546384504,"201051344000576","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1199118.4,1199118.4,3705,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384522,66167.00
01/01/2019 18:15,2,0.000,ALERT,211.25,297.87,60.022,1546384504,"201051344001158","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1179305.7,1179305.7,3722,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384524,66168.00
01/01/2019 18:15,2,0.000,ALERT,210.57,296.96,60.012,1546384504,"201051344000917","174011545737251",0.00,-6.00,0,293.66,298.17,0.0,0.0,0.000,1190534.4,1190534.4,7397,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384525,66169.00
01/01/2019 18:15,2,0.000,ALERT,210.80,296.66,60.012,1546384504,"201051344000417","174011545737251",0.00,-7.00,0,294.56,297.87,0.0,0.0,0.000,966820.8,966820.8,7438,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546384527,66170.00
01/01/2019 18:15,2,0.000,ALERT,210.80,297.26,60.012,1546384504,"201051344000685","174011545737251",0.00,-7.00,0,294.56,298.77,0.0,0.0,0.000,1194909.0,1194909.0,7403,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384529,66171.00
01/01/2019 18:15,2,0.000,ALERT,210.57,296.66,59.975,1546384504,"201051344000651","174011545737251",0.00,-9.00,0,294.26,298.17,0.0,0.0,0.000,1188666.9,1188666.9,7411,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546384531,66172.00
01/01/2019 18:15,2,0.000,ALERT,210.80,298.47,59.969,1546384504,"201051344000594","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1203679.8,1203679.8,31209,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546384533,66173.00
01/01/2019 18:15,2,0.000,ALERT,211.25,297.87,60.012,1546384504,"201051344000469","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1187804.7,1187804.7,3720,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384534,66174.00
01/01/2019 18:15,2,0.000,ALERT,210.57,297.57,60.006,1546384504,"201051344000585","174011545737251",0.00,-7.00,0,294.56,298.77,0.0,0.0,0.000,1203401.5,1203401.5,7452,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384536,66175.00
01/01/2019 18:15,2,0.000,ALERT,211.70,297.87,60.054,1546384504,"201051344000853","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1203550.0,1203550.0,3711,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384538,66176.00
01/01/2019 18:15,2,0.000,ALERT,210.80,297.57,60.006,1546384504,"201051344001145","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1202365.6,1202365.6,7389,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546384540,66177.00
01/01/2019 18:15,2,0.000,ALERT,210.57,297.26,60.017,1546384504,"201051344000438","174011545737251",0.00,-8.00,0,295.46,299.07,0.0,0.0,0.000,1196330.7,1196330.7,7401,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384542,66178.00
01/01/2019 18:15,2,0.000,ALERT,210.12,297.26,60.006,1546384504,"201051344001135","174011545737251",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,1184767.9,1184767.9,7394,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384544,66179.00
01/01/2019 18:15,2,0.000,ALERT,211.25,298.17,59.975,1546384504,"201051344000983","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,1203196.3,1203196.3,3705,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546384545,66180.00
01/01/2019 18:15,2,0.000,ALERT,210.57,296.96,60.012,1546384504,"201051344001203","174011545737251",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,1193357.3,1193357.3,7446,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384547,66181.00
01/01/2019 18:15,2,0.000,ALERT,210.35,297.57,60.012,1546384504,"201051344001230","174011545737251",0.00,-7.00,0,295.46,299.07,0.0,0.0,0.000,1187994.0,1187994.0,7416,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546384549,66182.00
01/01/2019 18:15,2,0.000,ALERT,210.12,297.26,60.006,1546384504,"201051344000646","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,1182725.9,1182725.9,7408,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384551,66183.00
01/01/2019 18:15,2,0.000,ALERT,211.48,297.57,60.033,1546384504,"201051344000867","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1184719.8,1184719.8,31243,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384553,66184.00
01/01/2019 18:15,2,0.000,ALERT,211.93,297.87,60.017,1546384504,"201051344000633","174011545737251",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,1183650.1,1183650.1,31282,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384554,66185.00
01/01/2019 18:15,2,0.000,ALERT,210.12,297.26,60.033,1546384504,"201051344000955","174011545737251",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,1201466.6,1201466.6,7414,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384556,66186.00
01/01/2019 18:15,2,0.000,ALERT,211.25,297.26,60.017,1546384504,"201051344000648","174011545737251",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,1191613.1,1191613.1,31230,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384558,66187.00
01/01/2019 18:15,2,0.000,ALERT,211.70,297.87,60.012,1546384504,"201051344000645","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1195870.7,1195870.7,31236,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546384560,66188.00
01/01/2019 18:15,2,0.000,ALERT,211.25,298.47,60.022,1546384504,"201051344000569","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1212858.8,1212858.8,3562,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546384562,66189.00
01/01/2019 18:30,2,0.000,ALERT,211.48,299.07,60.033,1546385404,"201051344000579","174011545737251",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,1212733.7,1212733.7,3712,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546385407,66190.00
01/01/2019 18:30,2,0.000,ALERT,210.35,296.06,60.043,1546385404,"201051344001025","174011545737251",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,1197382.9,1197382.9,7441,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385409,66191.00
01/01/2019 18:30,2,0.000,ALERT,210.35,296.96,60.038,1546385404,"201051344001093","174011545737251",0.00,-6.50,0,295.46,298.77,0.0,0.0,0.000,1189362.9,1189362.9,7431,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385411,66192.00
01/01/2019 18:30,2,0.000,ALERT,211.25,298.47,60.033,1546385404,"201051344000458","174011545737251",0.00,-5.50,0,295.16,300.87,0.0,0.0,0.000,1198945.7,1198945.7,3713,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385413,66193.00
01/01/2019 18:30,2,0.000,ALERT,210.35,297.26,60.038,1546385404,"201051344000890","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,1193916.7,1193916.7,7404,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385414,66194.00
01/01/2019 18:30,2,0.000,ALERT,211.03,298.47,60.043,1546385404,"201051344000988","174011545737251",0.00,-7.00,0,293.06,299.97,0.0,0.0,0.000,935770.9,935770.9,3728,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385416,66195.00
01/01/2019 18:30,2,0.000,ALERT,210.80,297.87,60.043,1546385404,"201051344000582","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1173868.7,1173868.7,7386,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385418,66196.00
01/01/2019 18:30,2,0.000,ALERT,211.25,299.37,60.033,1546385404,"201051344000868","174011545737251",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,1185864.1,1185864.1,31251,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546385420,66197.00
01/01/2019 18:30,2,0.000,ALERT,211.70,299.07,60.028,1546385404,"201051344000576","174011545737251",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,1199118.4,1199118.4,3707,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546385422,66198.00
01/01/2019 18:30,2,0.000,ALERT,211.48,298.77,60.033,1546385404,"201051344001158","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1179305.7,1179305.7,3724,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385423,66199.00
01/01/2019 18:30,2,0.000,ALERT,210.57,296.66,60.043,1546385404,"201051344000917","174011545737251",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,1190534.4,1190534.4,7399,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385425,66200.00
01/01/2019 18:30,2,0.000,ALERT,210.57,296.36,60.043,1546385404,"201051344000417","174011545737251",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,966820.8,966820.8,7440,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385427,66201.00
01/01/2019 18:30,2,0.000,ALERT,210.80,296.96,60.043,1546385404,"201051344000685","174011545737251",0.00,-7.00,0,295.16,299.07,0.0,0.0,0.000,1194909.0,1194909.0,7405,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385429,66202.00
01/01/2019 18:30,2,0.000,ALERT,210.57,296.36,60.038,1546385404,"201051344000651","174011545737251",0.00,-9.00,0,294.86,298.47,0.0,0.0,0.000,1188666.9,1188666.9,7413,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385431,66203.00
01/01/2019 18:30,2,0.000,ALERT,211.03,299.07,60.033,1546385404,"201051344000594","174011545737251",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,1203679.8,1203679.8,31211,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546385432,66204.00
01/01/2019 18:30,2,0.000,ALERT,211.48,298.77,60.028,1546385404,"201051344000469","174011545737251",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,1187804.7,1187804.7,3722,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385434,66205.00
01/01/2019 18:30,2,0.000,ALERT,210.57,297.26,59.990,1546385404,"201051344000585","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,1203401.5,1203401.5,7454,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385436,66206.00
01/01/2019 18:30,2,0.000,ALERT,211.93,298.47,60.033,1546385404,"201051344000853","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1203550.0,1203550.0,3713,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385438,66207.00
01/01/2019 18:30,2,0.000,ALERT,210.80,297.26,60.075,1546385404,"201051344001145","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1202365.6,1202365.6,7391,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546385440,66208.00
