ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 18:30,2,0.000,ALERT,210.57,296.96,60.043,1546385404,"201051344000438","174011545737251",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,1196330.7,1196330.7,7403,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385442,66209.00
01/01/2019 18:30,2,0.000,ALERT,210.12,296.96,60.043,1546385404,"201051344001135","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,1184767.9,1184767.9,7396,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546385443,66210.00
01/01/2019 18:30,2,0.000,ALERT,211.25,298.77,60.033,1546385404,"201051344000983","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1203196.3,1203196.3,3707,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385445,66211.00
01/01/2019 18:30,2,0.000,ALERT,210.57,296.66,60.033,1546385404,"201051344001203","174011545737251",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,1193357.3,1193357.3,7448,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385447,66212.00
01/01/2019 18:30,2,0.000,ALERT,210.35,297.26,60.038,1546385404,"201051344001230","174011545737251",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,1187994.0,1187994.0,7418,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385449,66213.00
01/01/2019 18:30,2,0.000,ALERT,210.12,296.66,60.038,1546385404,"201051344000646","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,1182725.9,1182725.9,7410,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546385451,66214.00
01/01/2019 18:30,2,0.000,ALERT,211.70,297.87,60.033,1546385404,"201051344000867","174011545737251",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,1184719.8,1184719.8,31245,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385453,66215.00
01/01/2019 18:30,2,0.000,ALERT,212.16,298.47,60.033,1546385404,"201051344000633","174011545737251",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,1183650.1,1183650.1,31284,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385455,66216.00
01/01/2019 18:30,2,0.000,ALERT,210.12,296.96,60.043,1546385404,"201051344000955","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,1201466.6,1201466.6,7416,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385456,66217.00
01/01/2019 18:30,2,0.000,ALERT,211.48,297.87,60.033,1546385404,"201051344000648","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,1191613.1,1191613.1,31232,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385458,66218.00
01/01/2019 18:30,2,0.000,ALERT,211.70,298.47,60.033,1546385404,"201051344000645","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1195870.7,1195870.7,31238,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546385460,66219.00
01/01/2019 18:30,2,0.000,ALERT,211.48,299.07,60.022,1546385404,"201051344000569","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1212858.8,1212858.8,3564,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546385462,66220.00
01/01/2019 18:45,2,0.000,ALERT,211.70,299.67,59.975,1546386304,"201051344000579","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1212733.7,1212733.7,3714,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386307,66221.00
01/01/2019 18:45,2,0.000,ALERT,210.57,296.36,60.012,1546386304,"201051344001025","174011545737251",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,1197382.9,1197382.9,7443,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386309,66222.00
01/01/2019 18:45,2,0.000,ALERT,210.80,297.26,60.043,1546386304,"201051344001093","174011545737251",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,1189362.9,1189362.9,7433,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386310,66223.00
01/01/2019 18:45,2,0.000,ALERT,211.70,299.07,60.022,1546386304,"201051344000458","174011545737251",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,1198945.7,1198945.7,3715,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386312,66224.00
01/01/2019 18:45,2,0.000,ALERT,210.80,297.57,60.017,1546386304,"201051344000890","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,1193916.7,1193916.7,7406,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386314,66225.00
01/01/2019 18:45,2,0.000,ALERT,211.48,298.47,59.969,1546386304,"201051344000988","174011545737251",0.00,-8.00,0,294.26,300.57,0.0,0.0,0.000,935770.9,935770.9,3730,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546386316,66226.00
01/01/2019 18:45,2,0.000,ALERT,211.25,298.47,60.017,1546386304,"201051344000582","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1173868.7,1173868.7,7388,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386318,66227.00
01/01/2019 18:45,2,0.000,ALERT,211.70,299.67,59.985,1546386304,"201051344000868","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,1185864.1,1185864.1,31253,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386320,66228.00
01/01/2019 18:45,2,0.000,ALERT,212.16,299.37,60.017,1546386304,"201051344000576","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1199118.4,1199118.4,3709,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386321,66229.00
01/01/2019 18:45,2,0.000,ALERT,211.93,299.07,60.022,1546386304,"201051344001158","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1179305.7,1179305.7,3726,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386323,66230.00
01/01/2019 18:45,2,0.000,ALERT,211.03,296.96,60.017,1546386304,"201051344000917","174011545737251",0.00,-6.50,0,293.96,299.07,0.0,0.0,0.000,1190534.4,1190534.4,7401,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546386325,66231.00
01/01/2019 18:45,2,0.000,ALERT,211.03,296.96,60.017,1546386304,"201051344000417","174011545737251",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,966820.8,966820.8,7442,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386327,66232.00
01/01/2019 18:45,2,0.000,ALERT,211.25,297.26,60.017,1546386304,"201051344000685","174011545737251",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,1194909.0,1194909.0,7407,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546386329,66233.00
01/01/2019 18:45,2,0.000,ALERT,211.03,296.66,60.017,1546386304,"201051344000651","174011545737251",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,1188666.9,1188666.9,7415,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386330,66234.00
01/01/2019 18:45,2,0.000,ALERT,211.48,299.37,60.022,1546386304,"201051344000594","174011545737251",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,1203679.8,1203679.8,31213,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386332,66235.00
01/01/2019 18:45,2,0.000,ALERT,211.93,299.07,59.975,1546386304,"201051344000469","174011545737251",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,1187804.7,1187804.7,3724,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386334,66236.00
01/01/2019 18:45,2,0.000,ALERT,211.03,297.57,60.022,1546386304,"201051344000585","174011545737251",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,1203401.5,1203401.5,7456,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386336,66237.00
01/01/2019 18:45,2,0.000,ALERT,212.38,298.77,60.022,1546386304,"201051344000853","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,1203550.0,1203550.0,3715,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386338,66238.00
01/01/2019 18:45,2,0.000,ALERT,211.25,297.57,60.017,1546386304,"201051344001145","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1202365.6,1202365.6,7393,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386339,66239.00
01/01/2019 18:45,2,0.000,ALERT,211.03,297.26,59.969,1546386304,"201051344000438","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1196330.7,1196330.7,7405,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386341,66240.00
01/01/2019 18:45,2,0.000,ALERT,210.57,297.26,60.054,1546386304,"201051344001135","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1184767.9,1184767.9,7398,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386343,66241.00
01/01/2019 18:45,2,0.000,ALERT,211.70,299.07,60.022,1546386304,"201051344000983","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1203196.3,1203196.3,3709,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386345,66242.00
01/01/2019 18:45,2,0.000,ALERT,211.03,296.96,60.012,1546386304,"201051344001203","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,1193357.3,1193357.3,7450,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386347,66243.00
01/01/2019 18:45,2,0.000,ALERT,210.80,297.57,60.070,1546386304,"201051344001230","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1187994.0,1187994.0,7420,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546386349,66244.00
01/01/2019 18:45,2,0.000,ALERT,210.57,297.26,60.017,1546386304,"201051344000646","174011545737251",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,1182725.9,1182725.9,7412,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386350,66245.00
01/01/2019 18:45,2,0.000,ALERT,212.16,298.17,60.022,1546386304,"201051344000867","174011545737251",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,1184719.8,1184719.8,31247,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546386352,66246.00
01/01/2019 18:45,2,0.000,ALERT,212.38,298.77,60.028,1546386304,"201051344000633","174011545737251",0.00,-8.50,0,294.86,300.57,0.0,0.0,0.000,1183650.1,1183650.1,31286,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546386354,66247.00
01/01/2019 18:45,2,0.000,ALERT,210.57,297.26,60.017,1546386304,"201051344000955","174011545737251",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,1201466.6,1201466.6,7418,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386356,66248.00
01/01/2019 18:45,2,0.000,ALERT,211.93,298.17,60.017,1546386304,"201051344000648","174011545737251",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,1191613.1,1191613.1,31234,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386358,66249.00
01/01/2019 18:45,2,0.000,ALERT,212.16,298.77,60.022,1546386304,"201051344000645","174011545737251",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,1195870.7,1195870.7,31240,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546386360,66250.00
01/01/2019 18:45,2,0.000,ALERT,211.70,299.37,59.980,1546386304,"201051344000569","174011545737251",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,1212858.8,1212858.8,3566,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546386362,66251.00
01/01/2019 19:00,2,0.000,ALERT,211.70,299.67,59.996,1546387204,"201051344000579","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,1212733.7,1212733.7,3716,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387207,66252.00
01/01/2019 19:00,2,0.000,ALERT,210.57,296.66,60.006,1546387204,"201051344001025","174011545737251",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,1197382.9,1197382.9,7445,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387209,66253.00
01/01/2019 19:00,2,0.000,ALERT,210.80,297.57,60.006,1546387204,"201051344001093","174011545737251",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,1189362.9,1189362.9,7435,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387211,66254.00
01/01/2019 19:00,2,0.000,ALERT,211.48,299.07,60.006,1546387204,"201051344000458","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1198945.7,1198945.7,3717,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546387213,66255.00
01/01/2019 19:00,2,0.000,ALERT,210.57,297.87,60.006,1546387204,"201051344000890","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1193916.7,1193916.7,7408,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546387214,66256.00
01/01/2019 19:00,2,0.000,ALERT,211.48,298.77,60.001,1546387204,"201051344000988","174011545737251",0.00,-8.00,0,294.26,300.27,0.0,0.0,0.000,935770.9,935770.9,3732,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387216,66257.00
01/01/2019 19:00,2,0.000,ALERT,211.25,298.47,60.001,1546387204,"201051344000582","174011545737251",0.00,-9.00,0,296.36,299.67,0.0,0.0,0.000,1173868.7,1173868.7,7390,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387218,66258.00
01/01/2019 19:00,2,0.000,ALERT,211.70,299.67,60.006,1546387204,"201051344000868","174011545737251",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,1185864.1,1185864.1,31255,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387220,66259.00
01/01/2019 19:00,2,0.000,ALERT,212.16,299.67,60.012,1546387204,"201051344000576","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1199118.4,1199118.4,3711,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387222,66260.00
01/01/2019 19:00,2,0.000,ALERT,211.70,299.07,60.012,1546387204,"201051344001158","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1179305.7,1179305.7,3728,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387224,66261.00
01/01/2019 19:00,2,0.000,ALERT,211.03,296.96,60.012,1546387204,"201051344000917","174011545737251",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,1190534.4,1190534.4,7403,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546387226,66262.00
01/01/2019 19:00,2,0.000,ALERT,210.80,296.96,60.012,1546387204,"201051344000417","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,966820.8,966820.8,7444,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387227,66263.00
01/01/2019 19:00,2,0.000,ALERT,211.03,297.57,60.017,1546387204,"201051344000685","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1194909.0,1194909.0,7409,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387229,66264.00
01/01/2019 19:00,2,0.000,ALERT,210.80,296.66,60.012,1546387204,"201051344000651","174011545737251",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,1188666.9,1188666.9,7417,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546387231,66265.00
01/01/2019 19:00,2,0.000,ALERT,211.25,299.37,60.012,1546387204,"201051344000594","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,1203679.8,1203679.8,31215,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387233,66266.00
01/01/2019 19:00,2,0.000,ALERT,211.70,299.07,59.996,1546387204,"201051344000469","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1187804.7,1187804.7,3726,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387235,66267.00
01/01/2019 19:00,2,0.000,ALERT,210.80,297.87,60.012,1546387204,"201051344000585","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1203401.5,1203401.5,7458,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387237,66268.00
01/01/2019 19:00,2,0.000,ALERT,212.16,298.77,60.012,1546387204,"201051344000853","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1203550.0,1203550.0,3717,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387238,66269.00
01/01/2019 19:00,2,0.000,ALERT,211.03,297.87,59.996,1546387204,"201051344001145","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1202365.6,1202365.6,7395,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546387240,66270.00
01/01/2019 19:00,2,0.000,ALERT,210.80,297.57,60.012,1546387204,"201051344000438","174011545737251",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,1196330.7,1196330.7,7407,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546387242,66271.00
01/01/2019 19:00,2,0.000,ALERT,210.35,297.57,60.038,1546387204,"201051344001135","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,1184767.9,1184767.9,7400,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546387244,66272.00
01/01/2019 19:00,2,0.000,ALERT,211.48,299.07,60.012,1546387204,"201051344000983","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1203196.3,1203196.3,3711,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387246,66273.00
01/01/2019 19:00,2,0.000,ALERT,210.80,296.96,60.006,1546387204,"201051344001203","174011545737251",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,1193357.3,1193357.3,7452,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546387247,66274.00
01/01/2019 19:00,2,0.000,ALERT,210.80,297.87,59.996,1546387204,"201051344001230","174011545737251",0.00,-8.00,0,295.46,299.07,0.0,0.0,0.000,1187994.0,1187994.0,7422,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387249,66275.00
01/01/2019 19:00,2,0.000,ALERT,210.35,297.26,59.990,1546387204,"201051344000646","174011545737251",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,1182725.9,1182725.9,7414,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546387251,66276.00
01/01/2019 19:00,2,0.000,ALERT,211.93,298.47,60.012,1546387204,"201051344000867","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,1184719.8,1184719.8,31249,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387253,66277.00
01/01/2019 19:00,2,0.000,ALERT,212.38,298.77,60.012,1546387204,"201051344000633","174011545737251",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,1183650.1,1183650.1,31288,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387255,66278.00
01/01/2019 19:00,2,0.000,ALERT,210.35,297.57,60.012,1546387204,"201051344000955","174011545737251",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,1201466.6,1201466.6,7420,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546387256,66279.00
01/01/2019 19:00,2,0.000,ALERT,211.70,298.17,60.033,1546387204,"201051344000648","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1191613.1,1191613.1,31236,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546387258,66280.00
01/01/2019 19:00,2,0.000,ALERT,212.16,299.07,60.012,1546387204,"201051344000645","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1195870.7,1195870.7,31242,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546387260,66281.00
01/01/2019 19:00,2,0.000,ALERT,211.70,299.67,60.006,1546387204,"201051344000569","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1212858.8,1212858.8,3568,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546387262,66282.00
01/01/2019 19:15,2,0.000,ALERT,211.93,299.67,60.043,1546388104,"201051344000579","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1212733.7,1212733.7,3718,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388107,66283.00
01/01/2019 19:15,2,0.000,ALERT,211.03,297.57,59.948,1546388104,"201051344001025","174011545737251",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,1197382.9,1197382.9,7447,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388109,66284.00
01/01/2019 19:15,2,0.000,ALERT,211.25,298.17,60.033,1546388104,"201051344001093","174011545737251",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,1189362.9,1189362.9,7437,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388111,66285.00
01/01/2019 19:15,2,0.000,ALERT,211.70,299.07,59.996,1546388104,"201051344000458","174011545737251",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,1198945.7,1198945.7,3719,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546388112,66286.00
01/01/2019 19:15,2,0.000,ALERT,211.03,298.47,59.964,1546388104,"201051344000890","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1193916.7,1193916.7,7410,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388114,66287.00
01/01/2019 19:15,2,0.000,ALERT,211.70,298.77,60.012,1546388104,"201051344000988","174011545737251",0.00,-8.00,0,294.26,300.57,0.0,0.0,0.000,935770.9,935770.9,3734,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546388116,66288.00
01/01/2019 19:15,2,0.000,ALERT,211.70,299.07,60.001,1546388104,"201051344000582","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1173868.7,1173868.7,7392,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388118,66289.00
01/01/2019 19:15,2,0.000,ALERT,211.93,299.67,59.996,1546388104,"201051344000868","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1185864.1,1185864.1,31257,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388120,66290.00
01/01/2019 19:15,2,0.000,ALERT,212.38,299.67,60.006,1546388104,"201051344000576","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1199118.4,1199118.4,3713,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388121,66291.00
01/01/2019 19:15,2,0.000,ALERT,212.16,299.07,59.969,1546388104,"201051344001158","174011545737251",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,1179305.7,1179305.7,3730,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546388123,66292.00
01/01/2019 19:15,2,0.000,ALERT,211.25,297.87,60.001,1546388104,"201051344000917","174011545737251",0.00,-7.00,0,293.36,298.77,0.0,0.0,0.000,1190534.4,1190534.4,7405,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388125,66293.00
01/01/2019 19:15,2,0.000,ALERT,211.48,297.57,60.022,1546388104,"201051344000417","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,966820.8,966820.8,7446,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388127,66294.00
01/01/2019 19:15,2,0.000,ALERT,211.48,298.17,60.001,1546388104,"201051344000685","174011545737251",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,1194909.0,1194909.0,7411,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546388129,66295.00
01/01/2019 19:15,2,0.000,ALERT,211.25,297.57,60.043,1546388104,"201051344000651","174011545737251",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,1188666.9,1188666.9,7419,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388131,66296.00
01/01/2019 19:15,2,0.000,ALERT,211.48,299.37,59.985,1546388104,"201051344000594","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1203679.8,1203679.8,31217,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388133,66297.00
01/01/2019 19:15,2,0.000,ALERT,211.93,298.77,60.001,1546388104,"201051344000469","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1187804.7,1187804.7,3728,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388134,66298.00
01/01/2019 19:15,2,0.000,ALERT,211.25,298.47,60.049,1546388104,"201051344000585","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1203401.5,1203401.5,7460,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546388136,66299.00
01/01/2019 19:15,2,0.000,ALERT,212.38,298.77,59.996,1546388104,"201051344000853","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1203550.0,1203550.0,3719,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388138,66300.00
01/01/2019 19:15,2,0.000,ALERT,211.48,298.47,60.006,1546388104,"201051344001145","174011545737251",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,1202365.6,1202365.6,7397,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388140,66301.00
01/01/2019 19:15,2,0.000,ALERT,211.25,298.17,60.001,1546388104,"201051344000438","174011545737251",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,1196330.7,1196330.7,7409,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546388142,66302.00
01/01/2019 19:15,2,0.000,ALERT,210.80,298.17,59.996,1546388104,"201051344001135","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1184767.9,1184767.9,7402,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388144,66303.00
01/01/2019 19:15,2,0.000,ALERT,211.93,299.07,60.001,1546388104,"201051344000983","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1203196.3,1203196.3,3713,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388145,66304.00
01/01/2019 19:15,2,0.000,ALERT,211.25,297.87,59.996,1546388104,"201051344001203","174011545737251",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,1193357.3,1193357.3,7454,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546388147,66305.00
01/01/2019 19:15,2,0.000,ALERT,211.25,298.47,60.006,1546388104,"201051344001230","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1187994.0,1187994.0,7424,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388149,66306.00
01/01/2019 19:15,2,0.000,ALERT,211.03,298.17,59.996,1546388104,"201051344000646","174011545737251",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,1182725.9,1182725.9,7416,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546388151,66307.00
01/01/2019 19:15,2,0.000,ALERT,212.16,298.17,60.017,1546388104,"201051344000867","174011545737251",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,1184719.8,1184719.8,31251,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388153,66308.00
01/01/2019 19:15,2,0.000,ALERT,212.61,298.77,60.001,1546388104,"201051344000633","174011545737251",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,1183650.1,1183650.1,31290,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546388154,66309.00
01/01/2019 19:15,2,0.000,ALERT,210.80,298.17,60.006,1546388104,"201051344000955","174011545737251",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,1201466.6,1201466.6,7422,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388156,66310.00
01/01/2019 19:15,2,0.000,ALERT,211.93,298.17,59.996,1546388104,"201051344000648","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1191613.1,1191613.1,31238,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388158,66311.00
01/01/2019 19:15,2,0.000,ALERT,212.38,298.77,60.001,1546388104,"201051344000645","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1195870.7,1195870.7,31244,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388160,66312.00
01/01/2019 19:15,2,0.000,ALERT,211.93,299.37,59.948,1546388104,"201051344000569","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1212858.8,1212858.8,3570,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546388162,66313.00
01/01/2019 19:30,2,0.000,ALERT,211.70,299.37,60.033,1546389004,"201051344000579","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1212733.7,1212733.7,3720,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389007,66314.00
01/01/2019 19:30,2,0.000,ALERT,210.80,297.26,60.065,1546389004,"201051344001025","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,1197382.9,1197382.9,7449,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389009,66315.00
01/01/2019 19:30,2,0.000,ALERT,211.03,297.87,60.038,1546389004,"201051344001093","174011545737251",0.00,-7.00,0,296.06,299.67,0.0,0.0,0.000,1189362.9,1189362.9,7439,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389011,66316.00
01/01/2019 19:30,2,0.000,ALERT,211.70,298.77,59.996,1546389004,"201051344000458","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1198945.7,1198945.7,3721,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546389012,66317.00
01/01/2019 19:30,2,0.000,ALERT,211.03,298.47,60.022,1546389004,"201051344000890","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1193916.7,1193916.7,7412,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389014,66318.00
01/01/2019 19:30,2,0.000,ALERT,211.48,298.77,60.028,1546389004,"201051344000988","174011545737251",0.00,-8.00,0,293.96,300.27,0.0,0.0,0.000,935770.9,935770.9,3736,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546389016,66319.00
01/01/2019 19:30,2,0.000,ALERT,211.48,298.77,60.043,1546389004,"201051344000582","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1173868.7,1173868.7,7394,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389018,66320.00
01/01/2019 19:30,2,0.000,ALERT,211.70,299.67,60.038,1546389004,"201051344000868","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1185864.1,1185864.1,31259,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389020,66321.00
01/01/2019 19:30,2,0.000,ALERT,212.16,299.37,60.033,1546389004,"201051344000576","174011545737251",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,1199118.4,1199118.4,3715,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389022,66322.00
01/01/2019 19:30,2,0.000,ALERT,211.93,298.77,60.033,1546389004,"201051344001158","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1179305.7,1179305.7,3732,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389024,66323.00
01/01/2019 19:30,2,0.000,ALERT,211.25,297.57,60.043,1546389004,"201051344000917","174011545737251",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,1190534.4,1190534.4,7407,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389026,66324.00
01/01/2019 19:30,2,0.000,ALERT,211.25,297.26,60.043,1546389004,"201051344000417","174011545737251",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,966820.8,966820.8,7448,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389027,66325.00
01/01/2019 19:30,2,0.000,ALERT,211.48,297.87,60.033,1546389004,"201051344000685","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,1194909.0,1194909.0,7413,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389029,66326.00
01/01/2019 19:30,2,0.000,ALERT,211.25,297.26,60.075,1546389004,"201051344000651","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1188666.9,1188666.9,7421,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389031,66327.00
01/01/2019 19:30,2,0.000,ALERT,211.48,299.37,60.033,1546389004,"201051344000594","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1203679.8,1203679.8,31219,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389033,66328.00
01/01/2019 19:30,2,0.000,ALERT,211.93,298.77,60.038,1546389004,"201051344000469","174011545737251",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,1187804.7,1187804.7,3730,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546389035,66329.00
01/01/2019 19:30,2,0.000,ALERT,211.25,298.17,60.038,1546389004,"201051344000585","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1203401.5,1203401.5,7462,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546389037,66330.00
01/01/2019 19:30,2,0.000,ALERT,212.16,298.77,60.054,1546389004,"201051344000853","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1203550.0,1203550.0,3721,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546389038,66331.00
01/01/2019 19:30,2,0.000,ALERT,211.25,298.17,60.075,1546389004,"201051344001145","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1202365.6,1202365.6,7399,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389040,66332.00
01/01/2019 19:30,2,0.000,ALERT,211.25,297.87,60.043,1546389004,"201051344000438","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1196330.7,1196330.7,7411,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546389042,66333.00
01/01/2019 19:30,2,0.000,ALERT,210.80,297.87,60.043,1546389004,"201051344001135","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1184767.9,1184767.9,7404,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389044,66334.00
01/01/2019 19:30,2,0.000,ALERT,211.70,298.77,60.033,1546389004,"201051344000983","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1203196.3,1203196.3,3715,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389046,66335.00
01/01/2019 19:30,2,0.000,ALERT,211.03,297.57,60.043,1546389004,"201051344001203","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1193357.3,1193357.3,7456,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389047,66336.00
01/01/2019 19:30,2,0.000,ALERT,211.03,298.17,60.043,1546389004,"201051344001230","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1187994.0,1187994.0,7426,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389049,66337.00
01/01/2019 19:30,2,0.000,ALERT,210.80,297.87,60.043,1546389004,"201051344000646","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1182725.9,1182725.9,7418,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389051,66338.00
01/01/2019 19:30,2,0.000,ALERT,211.93,298.17,60.043,1546389004,"201051344000867","174011545737251",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,1184719.8,1184719.8,31253,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546389053,66339.00
01/01/2019 19:30,2,0.000,ALERT,212.38,298.47,60.038,1546389004,"201051344000633","174011545737251",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,1183650.1,1183650.1,31292,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389055,66340.00
01/01/2019 19:30,2,0.000,ALERT,210.57,297.87,60.043,1546389004,"201051344000955","174011545737251",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,1201466.6,1201466.6,7424,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389056,66341.00
01/01/2019 19:30,2,0.000,ALERT,211.70,298.17,60.006,1546389004,"201051344000648","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1191613.1,1191613.1,31240,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389058,66342.00
01/01/2019 19:30,2,0.000,ALERT,212.16,298.77,60.038,1546389004,"201051344000645","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1195870.7,1195870.7,31246,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546389060,66343.00
01/01/2019 19:30,2,0.000,ALERT,211.70,299.37,60.033,1546389004,"201051344000569","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,1212858.8,1212858.8,3572,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389062,66344.00
01/01/2019 19:45,2,0.000,ALERT,211.93,299.97,60.054,1546389904,"201051344000579","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1212733.7,1212733.7,3722,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389907,66345.00
01/01/2019 19:45,2,0.000,ALERT,211.25,297.57,60.033,1546389904,"201051344001025","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,1197382.9,1197382.9,7451,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389909,66346.00
01/01/2019 19:45,2,0.000,ALERT,211.48,298.47,60.033,1546389904,"201051344001093","174011545737251",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,1189362.9,1189362.9,7441,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546389910,66347.00
01/01/2019 19:45,2,0.000,ALERT,211.93,299.37,60.028,1546389904,"201051344000458","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1198945.7,1198945.7,3723,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389912,66348.00
01/01/2019 19:45,2,0.000,ALERT,211.25,298.77,60.033,1546389904,"201051344000890","174011545737251",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,1193916.7,1193916.7,7414,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389914,66349.00
01/01/2019 19:45,2,0.000,ALERT,211.70,299.07,59.996,1546389904,"201051344000988","174011545737251",0.00,-8.00,0,293.96,300.87,0.0,0.0,0.000,935770.9,935770.9,3738,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389916,66350.00
01/01/2019 19:45,2,0.000,ALERT,211.93,299.37,60.022,1546389904,"201051344000582","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1173868.7,1173868.7,7396,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389918,66351.00
01/01/2019 19:45,2,0.000,ALERT,211.93,299.97,60.028,1546389904,"201051344000868","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1185864.1,1185864.1,31261,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389919,66352.00
01/01/2019 19:45,2,0.000,ALERT,212.38,299.67,60.028,1546389904,"201051344000576","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1199118.4,1199118.4,3717,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389921,66353.00
