ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 19:45,2,0.000,ALERT,212.16,299.37,60.033,1546389904,"201051344001158","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1179305.7,1179305.7,3734,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546389923,66354.00
01/01/2019 19:45,2,0.000,ALERT,211.48,297.87,60.022,1546389904,"201051344000917","174011545737251",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,1190534.4,1190534.4,7409,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389925,66355.00
01/01/2019 19:45,2,0.000,ALERT,211.48,297.87,60.028,1546389904,"201051344000417","174011545737251",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,966820.8,966820.8,7450,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389927,66356.00
01/01/2019 19:45,2,0.000,ALERT,211.70,298.17,60.043,1546389904,"201051344000685","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1194909.0,1194909.0,7415,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389929,66357.00
01/01/2019 19:45,2,0.000,ALERT,211.48,297.57,60.049,1546389904,"201051344000651","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1188666.9,1188666.9,7423,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546389930,66358.00
01/01/2019 19:45,2,0.000,ALERT,211.70,299.67,60.028,1546389904,"201051344000594","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,1203679.8,1203679.8,31221,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389932,66359.00
01/01/2019 19:45,2,0.000,ALERT,212.16,299.37,60.028,1546389904,"201051344000469","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1187804.7,1187804.7,3732,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389934,66360.00
01/01/2019 19:45,2,0.000,ALERT,211.48,298.47,60.059,1546389904,"201051344000585","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1203401.5,1203401.5,7464,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389936,66361.00
01/01/2019 19:45,2,0.000,ALERT,212.61,299.07,60.033,1546389904,"201051344000853","174011545737251",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,1203550.0,1203550.0,3723,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389938,66362.00
01/01/2019 19:45,2,0.000,ALERT,211.70,298.47,60.028,1546389904,"201051344001145","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1202365.6,1202365.6,7401,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389939,66363.00
01/01/2019 19:45,2,0.000,ALERT,211.48,298.17,60.070,1546389904,"201051344000438","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1196330.7,1196330.7,7413,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389941,66364.00
01/01/2019 19:45,2,0.000,ALERT,211.03,298.47,60.022,1546389904,"201051344001135","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1184767.9,1184767.9,7406,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389943,66365.00
01/01/2019 19:45,2,0.000,ALERT,211.93,299.37,60.001,1546389904,"201051344000983","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1203196.3,1203196.3,3717,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546389945,66366.00
01/01/2019 19:45,2,0.000,ALERT,211.48,297.87,60.033,1546389904,"201051344001203","174011545737251",0.00,-9.00,0,295.76,301.77,0.0,0.0,0.000,1193357.3,1193357.3,7458,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389947,66367.00
01/01/2019 19:45,2,0.000,ALERT,211.48,298.77,60.033,1546389904,"201051344001230","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1187994.0,1187994.0,7428,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389949,66368.00
01/01/2019 19:45,2,0.000,ALERT,211.03,298.17,60.033,1546389904,"201051344000646","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1182725.9,1182725.9,7420,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389950,66369.00
01/01/2019 19:45,2,0.000,ALERT,212.16,298.77,60.022,1546389904,"201051344000867","174011545737251",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,1184719.8,1184719.8,31255,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389952,66370.00
01/01/2019 19:45,2,0.000,ALERT,212.61,299.07,60.049,1546389904,"201051344000633","174011545737251",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,1183650.1,1183650.1,31294,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546389954,66371.00
01/01/2019 19:45,2,0.000,ALERT,211.03,298.47,59.996,1546389904,"201051344000955","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1201466.6,1201466.6,7426,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389956,66372.00
01/01/2019 19:45,2,0.000,ALERT,212.16,298.47,60.054,1546389904,"201051344000648","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1191613.1,1191613.1,31242,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389958,66373.00
01/01/2019 19:45,2,0.000,ALERT,212.38,299.37,60.038,1546389904,"201051344000645","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1195870.7,1195870.7,31248,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546389959,66374.00
01/01/2019 19:45,2,0.000,ALERT,211.93,299.97,60.049,1546389904,"201051344000569","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1212858.8,1212858.8,3574,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546389961,66375.00
01/01/2019 20:00,2,0.000,ALERT,211.93,299.37,59.996,1546390804,"201051344000579","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1212733.7,1212733.7,3724,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390807,66376.00
01/01/2019 20:00,2,0.000,ALERT,211.25,297.57,59.990,1546390804,"201051344001025","174011545737251",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,1197382.9,1197382.9,7453,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546390809,66377.00
01/01/2019 20:00,2,0.000,ALERT,211.48,298.47,60.001,1546390804,"201051344001093","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1189362.9,1189362.9,7443,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390811,66378.00
01/01/2019 20:00,2,0.000,ALERT,211.93,299.07,60.043,1546390804,"201051344000458","174011545737251",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,1198945.7,1198945.7,3725,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546390813,66379.00
01/01/2019 20:00,2,0.000,ALERT,211.48,298.77,60.001,1546390804,"201051344000890","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1193916.7,1193916.7,7416,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390814,66380.00
01/01/2019 20:00,2,0.000,ALERT,211.70,298.77,60.038,1546390804,"201051344000988","174011545737251",0.00,-8.00,0,294.56,300.87,0.0,0.0,0.000,935770.9,935770.9,3740,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390816,66381.00
01/01/2019 20:00,2,0.000,ALERT,211.93,299.37,59.996,1546390804,"201051344000582","174011545737251",0.00,-9.00,0,297.26,300.57,0.0,0.0,0.000,1173868.7,1173868.7,7398,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390818,66382.00
01/01/2019 20:00,2,0.000,ALERT,211.93,299.67,59.996,1546390804,"201051344000868","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1185864.1,1185864.1,31263,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390820,66383.00
01/01/2019 20:00,2,0.000,ALERT,212.38,299.37,59.996,1546390804,"201051344000576","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1199118.4,1199118.4,3719,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390822,66384.00
01/01/2019 20:00,2,0.000,ALERT,212.16,299.07,59.990,1546390804,"201051344001158","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1179305.7,1179305.7,3736,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390824,66385.00
01/01/2019 20:00,2,0.000,ALERT,211.70,297.87,60.043,1546390804,"201051344000917","174011545737251",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,1190534.4,1190534.4,7411,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390826,66386.00
01/01/2019 20:00,2,0.000,ALERT,211.70,297.87,59.996,1546390804,"201051344000417","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,966820.8,966820.8,7452,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390827,66387.00
01/01/2019 20:00,2,0.000,ALERT,211.93,298.47,59.996,1546390804,"201051344000685","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1194909.0,1194909.0,7417,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546390829,66388.00
01/01/2019 20:00,2,0.000,ALERT,211.70,297.57,60.028,1546390804,"201051344000651","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,1188666.9,1188666.9,7425,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546390831,66389.00
01/01/2019 20:00,2,0.000,ALERT,211.70,299.67,59.996,1546390804,"201051344000594","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1203679.8,1203679.8,31223,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390833,66390.00
01/01/2019 20:00,2,0.000,ALERT,212.16,298.77,59.996,1546390804,"201051344000469","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1187804.7,1187804.7,3734,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390835,66391.00
01/01/2019 20:00,2,0.000,ALERT,211.70,298.47,60.001,1546390804,"201051344000585","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1203401.5,1203401.5,7466,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390837,66392.00
01/01/2019 20:00,2,0.000,ALERT,212.61,298.77,59.959,1546390804,"201051344000853","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1203550.0,1203550.0,3725,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546390838,66393.00
01/01/2019 20:00,2,0.000,ALERT,211.70,298.77,59.996,1546390804,"201051344001145","174011545737251",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,1202365.6,1202365.6,7403,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390840,66394.00
01/01/2019 20:00,2,0.000,ALERT,211.48,298.47,60.001,1546390804,"201051344000438","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1196330.7,1196330.7,7415,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390842,66395.00
01/01/2019 20:00,2,0.000,ALERT,211.25,298.47,60.001,1546390804,"201051344001135","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1184767.9,1184767.9,7408,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390844,66396.00
01/01/2019 20:00,2,0.000,ALERT,211.93,299.07,60.001,1546390804,"201051344000983","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1203196.3,1203196.3,3719,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546390846,66397.00
01/01/2019 20:00,2,0.000,ALERT,211.48,297.87,59.996,1546390804,"201051344001203","174011545737251",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,1193357.3,1193357.3,7460,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390847,66398.00
01/01/2019 20:00,2,0.000,ALERT,211.48,298.77,60.049,1546390804,"201051344001230","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1187994.0,1187994.0,7430,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390849,66399.00
01/01/2019 20:00,2,0.000,ALERT,211.25,298.17,59.996,1546390804,"201051344000646","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1182725.9,1182725.9,7422,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546390851,66400.00
01/01/2019 20:00,2,0.000,ALERT,212.38,298.47,59.990,1546390804,"201051344000867","174011545737251",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,1184719.8,1184719.8,31257,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390853,66401.00
01/01/2019 20:00,2,0.000,ALERT,212.83,298.77,59.959,1546390804,"201051344000633","174011545737251",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,1183650.1,1183650.1,31296,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390855,66402.00
01/01/2019 20:00,2,0.000,ALERT,211.03,298.47,60.006,1546390804,"201051344000955","174011545737251",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,1201466.6,1201466.6,7428,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390857,66403.00
01/01/2019 20:00,2,0.000,ALERT,212.16,298.17,60.006,1546390804,"201051344000648","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1191613.1,1191613.1,31244,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390858,66404.00
01/01/2019 20:00,2,0.000,ALERT,212.38,298.77,59.959,1546390804,"201051344000645","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1195870.7,1195870.7,31250,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390860,66405.00
01/01/2019 20:00,2,0.000,ALERT,212.16,299.37,59.990,1546390804,"201051344000569","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1212858.8,1212858.8,3576,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546390862,66406.00
01/01/2019 20:15,2,0.000,ALERT,212.38,300.27,59.969,1546391704,"201051344000579","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1212733.7,1212733.7,3726,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391707,66407.00
01/01/2019 20:15,2,0.000,ALERT,211.03,297.57,60.012,1546391704,"201051344001025","174011545737251",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,1197382.9,1197382.9,7455,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546391709,66408.00
01/01/2019 20:15,2,0.000,ALERT,211.25,298.47,60.012,1546391704,"201051344001093","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1189362.9,1189362.9,7445,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391710,66409.00
01/01/2019 20:15,2,0.000,ALERT,212.16,299.67,60.022,1546391704,"201051344000458","174011545737251",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,1198945.7,1198945.7,3727,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391712,66410.00
01/01/2019 20:15,2,0.000,ALERT,211.25,298.77,60.012,1546391704,"201051344000890","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1193916.7,1193916.7,7418,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546391714,66411.00
01/01/2019 20:15,2,0.000,ALERT,212.16,299.37,60.012,1546391704,"201051344000988","174011545737251",0.00,-8.00,0,294.56,300.87,0.0,0.0,0.000,935770.9,935770.9,3742,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546391716,66412.00
01/01/2019 20:15,2,0.000,ALERT,211.70,299.37,60.006,1546391704,"201051344000582","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1173868.7,1173868.7,7400,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391718,66413.00
01/01/2019 20:15,2,0.000,ALERT,212.38,300.27,60.017,1546391704,"201051344000868","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1185864.1,1185864.1,31265,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546391719,66414.00
01/01/2019 20:15,2,0.000,ALERT,212.83,299.97,60.012,1546391704,"201051344000576","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1199118.4,1199118.4,3721,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391721,66415.00
01/01/2019 20:15,2,0.000,ALERT,212.61,299.67,60.028,1546391704,"201051344001158","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1179305.7,1179305.7,3738,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391723,66416.00
01/01/2019 20:15,2,0.000,ALERT,211.48,297.87,59.996,1546391704,"201051344000917","174011545737251",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,1190534.4,1190534.4,7413,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391725,66417.00
01/01/2019 20:15,2,0.000,ALERT,211.48,297.87,60.012,1546391704,"201051344000417","174011545737251",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,966820.8,966820.8,7454,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391727,66418.00
01/01/2019 20:15,2,0.000,ALERT,211.70,298.47,60.012,1546391704,"201051344000685","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1194909.0,1194909.0,7419,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546391728,66419.00
01/01/2019 20:15,2,0.000,ALERT,211.48,297.57,60.012,1546391704,"201051344000651","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,1188666.9,1188666.9,7427,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391730,66420.00
01/01/2019 20:15,2,0.000,ALERT,211.93,300.27,60.017,1546391704,"201051344000594","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,1203679.8,1203679.8,31225,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546391732,66421.00
01/01/2019 20:15,2,0.000,ALERT,212.61,299.67,60.012,1546391704,"201051344000469","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1187804.7,1187804.7,3736,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391734,66422.00
01/01/2019 20:15,2,0.000,ALERT,211.48,298.77,60.038,1546391704,"201051344000585","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1203401.5,1203401.5,7468,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391736,66423.00
01/01/2019 20:15,2,0.000,ALERT,213.06,299.67,60.017,1546391704,"201051344000853","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1203550.0,1203550.0,3727,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546391738,66424.00
01/01/2019 20:15,2,0.000,ALERT,211.48,298.77,60.006,1546391704,"201051344001145","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1202365.6,1202365.6,7405,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391740,66425.00
01/01/2019 20:15,2,0.000,ALERT,211.48,298.47,60.054,1546391704,"201051344000438","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1196330.7,1196330.7,7417,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546391742,66426.00
01/01/2019 20:15,2,0.000,ALERT,211.03,298.47,60.043,1546391704,"201051344001135","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1184767.9,1184767.9,7410,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391744,66427.00
01/01/2019 20:15,2,0.000,ALERT,212.38,299.67,60.043,1546391704,"201051344000983","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1203196.3,1203196.3,3721,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391746,66428.00
01/01/2019 20:15,2,0.000,ALERT,211.48,298.17,60.012,1546391704,"201051344001203","174011545737251",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,1193357.3,1193357.3,7462,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391747,66429.00
01/01/2019 20:15,2,0.000,ALERT,211.25,298.77,59.975,1546391704,"201051344001230","174011545737251",0.00,-8.00,0,296.96,300.27,0.0,0.0,0.000,1187994.0,1187994.0,7432,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391749,66430.00
01/01/2019 20:15,2,0.000,ALERT,211.03,298.17,60.028,1546391704,"201051344000646","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1182725.9,1182725.9,7424,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391751,66431.00
01/01/2019 20:15,2,0.000,ALERT,212.61,299.07,60.022,1546391704,"201051344000867","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1184719.8,1184719.8,31259,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546391753,66432.00
01/01/2019 20:15,2,0.000,ALERT,213.06,299.37,60.012,1546391704,"201051344000633","174011545737251",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,1183650.1,1183650.1,31298,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391755,66433.00
01/01/2019 20:15,2,0.000,ALERT,210.80,298.47,59.985,1546391704,"201051344000955","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1201466.6,1201466.6,7430,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391756,66434.00
01/01/2019 20:15,2,0.000,ALERT,212.38,298.77,60.022,1546391704,"201051344000648","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1191613.1,1191613.1,31246,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391758,66435.00
01/01/2019 20:15,2,0.000,ALERT,212.83,299.67,60.017,1546391704,"201051344000645","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1195870.7,1195870.7,31252,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391760,66436.00
01/01/2019 20:15,2,0.000,ALERT,212.38,300.27,59.985,1546391704,"201051344000569","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1212858.8,1212858.8,3578,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546391762,66437.00
01/01/2019 20:30,2,0.000,ALERT,212.16,299.67,60.065,1546392604,"201051344000579","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1212733.7,1212733.7,3728,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392607,66438.00
01/01/2019 20:30,2,0.000,ALERT,211.25,297.87,60.017,1546392604,"201051344001025","174011545737251",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,1197382.9,1197382.9,7457,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392609,66439.00
01/01/2019 20:30,2,0.000,ALERT,211.48,298.47,60.012,1546392604,"201051344001093","174011545737251",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,1189362.9,1189362.9,7447,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546392611,66440.00
01/01/2019 20:30,2,0.000,ALERT,211.93,299.07,60.054,1546392604,"201051344000458","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1198945.7,1198945.7,3729,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392612,66441.00
01/01/2019 20:30,2,0.000,ALERT,211.48,298.77,60.022,1546392604,"201051344000890","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1193916.7,1193916.7,7420,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392614,66442.00
01/01/2019 20:30,2,0.000,ALERT,211.93,298.77,60.001,1546392604,"201051344000988","174011545737251",0.00,-8.00,0,294.86,300.87,0.0,0.0,0.000,935770.9,935770.9,3744,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392616,66443.00
01/01/2019 20:30,2,0.000,ALERT,211.93,299.37,60.012,1546392604,"201051344000582","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1173868.7,1173868.7,7402,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392618,66444.00
01/01/2019 20:30,2,0.000,ALERT,212.16,299.67,60.012,1546392604,"201051344000868","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1185864.1,1185864.1,31267,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546392620,66445.00
01/01/2019 20:30,2,0.000,ALERT,212.61,299.67,60.049,1546392604,"201051344000576","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1199118.4,1199118.4,3723,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392621,66446.00
01/01/2019 20:30,2,0.000,ALERT,212.38,299.07,59.996,1546392604,"201051344001158","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1179305.7,1179305.7,3740,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546392623,66447.00
01/01/2019 20:30,2,0.000,ALERT,211.70,298.17,60.017,1546392604,"201051344000917","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1190534.4,1190534.4,7415,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392625,66448.00
01/01/2019 20:30,2,0.000,ALERT,211.70,298.17,60.017,1546392604,"201051344000417","174011545737251",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,966820.8,966820.8,7456,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392627,66449.00
01/01/2019 20:30,2,0.000,ALERT,211.93,298.47,60.049,1546392604,"201051344000685","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1194909.0,1194909.0,7421,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392629,66450.00
01/01/2019 20:30,2,0.000,ALERT,211.70,297.87,60.017,1546392604,"201051344000651","174011545737251",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,1188666.9,1188666.9,7429,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392631,66451.00
01/01/2019 20:30,2,0.000,ALERT,211.93,299.37,60.012,1546392604,"201051344000594","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1203679.8,1203679.8,31227,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392633,66452.00
01/01/2019 20:30,2,0.000,ALERT,212.38,299.07,60.017,1546392604,"201051344000469","174011545737251",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,1187804.7,1187804.7,3738,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392634,66453.00
01/01/2019 20:30,2,0.000,ALERT,211.70,298.77,60.006,1546392604,"201051344000585","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1203401.5,1203401.5,7470,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392636,66454.00
01/01/2019 20:30,2,0.000,ALERT,212.61,298.77,60.054,1546392604,"201051344000853","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1203550.0,1203550.0,3729,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392638,66455.00
01/01/2019 20:30,2,0.000,ALERT,211.93,298.77,60.017,1546392604,"201051344001145","174011545737251",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,1202365.6,1202365.6,7407,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392640,66456.00
01/01/2019 20:30,2,0.000,ALERT,211.70,298.47,59.990,1546392604,"201051344000438","174011545737251",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,1196330.7,1196330.7,7419,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392642,66457.00
01/01/2019 20:30,2,0.000,ALERT,211.25,298.47,60.049,1546392604,"201051344001135","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1184767.9,1184767.9,7412,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392643,66458.00
01/01/2019 20:30,2,0.000,ALERT,212.16,299.07,60.054,1546392604,"201051344000983","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1203196.3,1203196.3,3723,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546392645,66459.00
01/01/2019 20:30,2,0.000,ALERT,211.70,298.17,60.017,1546392604,"201051344001203","174011545737251",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,1193357.3,1193357.3,7464,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392647,66460.00
01/01/2019 20:30,2,0.000,ALERT,211.48,298.77,60.012,1546392604,"201051344001230","174011545737251",0.00,-8.00,0,296.96,300.27,0.0,0.0,0.000,1187994.0,1187994.0,7434,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392649,66461.00
01/01/2019 20:30,2,0.000,ALERT,211.25,298.17,60.017,1546392604,"201051344000646","174011545737251",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,1182725.9,1182725.9,7426,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546392651,66462.00
01/01/2019 20:30,2,0.000,ALERT,212.38,298.47,60.017,1546392604,"201051344000867","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,1184719.8,1184719.8,31261,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392652,66463.00
01/01/2019 20:30,2,0.000,ALERT,212.83,298.77,60.049,1546392604,"201051344000633","174011545737251",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,1183650.1,1183650.1,31300,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392654,66464.00
01/01/2019 20:30,2,0.000,ALERT,211.25,298.47,60.012,1546392604,"201051344000955","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1201466.6,1201466.6,7432,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546392656,66465.00
01/01/2019 20:30,2,0.000,ALERT,212.16,298.17,60.017,1546392604,"201051344000648","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1191613.1,1191613.1,31248,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392658,66466.00
01/01/2019 20:30,2,0.000,ALERT,212.61,298.77,59.996,1546392604,"201051344000645","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1195870.7,1195870.7,31254,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392660,66467.00
01/01/2019 20:30,2,0.000,ALERT,212.16,299.37,60.043,1546392604,"201051344000569","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1212858.8,1212858.8,3580,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546392662,66468.00
01/01/2019 20:45,2,0.000,ALERT,212.61,300.87,60.006,1546393504,"201051344000579","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1212733.7,1212733.7,3730,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393507,66469.00
01/01/2019 20:45,2,0.000,ALERT,211.70,297.87,60.001,1546393504,"201051344001025","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,1197382.9,1197382.9,7459,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546393509,66470.00
01/01/2019 20:45,2,0.000,ALERT,211.93,298.77,59.996,1546393504,"201051344001093","174011545737251",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,1189362.9,1189362.9,7449,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393511,66471.00
01/01/2019 20:45,2,0.000,ALERT,212.38,299.97,60.006,1546393504,"201051344000458","174011545737251",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,1198945.7,1198945.7,3731,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393513,66472.00
01/01/2019 20:45,2,0.000,ALERT,211.70,299.07,60.001,1546393504,"201051344000890","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1193916.7,1193916.7,7422,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546393515,66473.00
01/01/2019 20:45,2,0.000,ALERT,212.38,299.97,59.959,1546393504,"201051344000988","174011545737251",0.00,-8.00,0,294.56,301.17,0.0,0.0,0.000,935770.9,935770.9,3746,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393516,66474.00
01/01/2019 20:45,2,0.000,ALERT,212.38,299.67,60.001,1546393504,"201051344000582","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1173868.7,1173868.7,7404,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546393518,66475.00
01/01/2019 20:45,2,0.000,ALERT,212.61,300.87,60.001,1546393504,"201051344000868","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1185864.1,1185864.1,31269,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393520,66476.00
01/01/2019 20:45,2,0.000,ALERT,213.06,300.57,60.006,1546393504,"201051344000576","174011545737251",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,1199118.4,1199118.4,3725,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546393522,66477.00
01/01/2019 20:45,2,0.000,ALERT,212.83,299.97,60.017,1546393504,"201051344001158","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1179305.7,1179305.7,3742,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546393524,66478.00
01/01/2019 20:45,2,0.000,ALERT,211.93,298.17,60.006,1546393504,"201051344000917","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1190534.4,1190534.4,7417,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393526,66479.00
01/01/2019 20:45,2,0.000,ALERT,212.16,298.17,60.001,1546393504,"201051344000417","174011545737251",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,966820.8,966820.8,7458,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393527,66480.00
01/01/2019 20:45,2,0.000,ALERT,212.16,298.77,59.964,1546393504,"201051344000685","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1194909.0,1194909.0,7423,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546393529,66481.00
01/01/2019 20:45,2,0.000,ALERT,211.93,297.87,59.975,1546393504,"201051344000651","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1188666.9,1188666.9,7431,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393531,66482.00
01/01/2019 20:45,2,0.000,ALERT,212.16,300.57,60.006,1546393504,"201051344000594","174011545737251",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,1203679.8,1203679.8,31229,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546393533,66483.00
01/01/2019 20:45,2,0.000,ALERT,212.61,300.27,60.001,1546393504,"201051344000469","174011545737251",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,1187804.7,1187804.7,3740,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393535,66484.00
01/01/2019 20:45,2,0.000,ALERT,211.93,298.77,59.996,1546393504,"201051344000585","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1203401.5,1203401.5,7472,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393537,66485.00
01/01/2019 20:45,2,0.000,ALERT,213.06,299.97,60.006,1546393504,"201051344000853","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,1203550.0,1203550.0,3731,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393538,66486.00
01/01/2019 20:45,2,0.000,ALERT,212.16,298.77,59.996,1546393504,"201051344001145","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1202365.6,1202365.6,7409,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393540,66487.00
01/01/2019 20:45,2,0.000,ALERT,211.93,298.77,60.001,1546393504,"201051344000438","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1196330.7,1196330.7,7421,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546393542,66488.00
01/01/2019 20:45,2,0.000,ALERT,211.48,298.77,60.001,1546393504,"201051344001135","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1184767.9,1184767.9,7414,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393544,66489.00
01/01/2019 20:45,2,0.000,ALERT,212.61,300.27,60.006,1546393504,"201051344000983","174011545737251",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,1203196.3,1203196.3,3725,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393546,66490.00
01/01/2019 20:45,2,0.000,ALERT,211.93,298.17,60.028,1546393504,"201051344001203","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,1193357.3,1193357.3,7466,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546393547,66491.00
01/01/2019 20:45,2,0.000,ALERT,211.93,299.07,60.001,1546393504,"201051344001230","174011545737251",0.00,-8.00,0,296.96,300.27,0.0,0.0,0.000,1187994.0,1187994.0,7436,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393549,66492.00
01/01/2019 20:45,2,0.000,ALERT,211.70,298.47,60.006,1546393504,"201051344000646","174011545737251",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,1182725.9,1182725.9,7428,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393551,66493.00
01/01/2019 20:45,2,0.000,ALERT,212.83,299.67,60.006,1546393504,"201051344000867","174011545737251",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,1184719.8,1184719.8,31263,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393553,66494.00
01/01/2019 20:45,2,0.000,ALERT,213.29,299.97,60.028,1546393504,"201051344000633","174011545737251",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,1183650.1,1183650.1,31302,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546393556,66495.00
01/01/2019 20:45,2,0.000,ALERT,211.48,298.77,60.001,1546393504,"201051344000955","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1201466.6,1201466.6,7434,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393557,66496.00
01/01/2019 20:45,2,0.000,ALERT,212.61,299.37,60.001,1546393504,"201051344000648","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1191613.1,1191613.1,31250,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393559,66497.00
01/01/2019 20:45,2,0.000,ALERT,213.06,299.97,59.964,1546393504,"201051344000645","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1195870.7,1195870.7,31256,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546393561,66498.00
