ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 20:45,2,0.000,ALERT,212.61,300.57,60.001,1546393504,"201051344000569","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,1212858.8,1212858.8,3582,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546393563,66499.00
01/01/2019 21:00,2,0.000,ALERT,212.83,300.87,60.001,1546394404,"201051344000579","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1212733.7,1212733.7,3732,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394407,66500.00
01/01/2019 21:00,2,0.000,ALERT,211.93,298.77,59.990,1546394404,"201051344001025","174011545737251",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,1197382.9,1197382.9,7461,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546394409,66501.00
01/01/2019 21:00,2,0.000,ALERT,212.16,299.67,59.996,1546394404,"201051344001093","174011545737251",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,1189362.9,1189362.9,7451,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394411,66502.00
01/01/2019 21:00,2,0.000,ALERT,212.83,300.27,59.990,1546394404,"201051344000458","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1198945.7,1198945.7,3733,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394412,66503.00
01/01/2019 21:00,2,0.000,ALERT,211.93,299.97,59.990,1546394404,"201051344000890","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1193916.7,1193916.7,7424,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546394414,66504.00
01/01/2019 21:00,2,0.000,ALERT,212.61,299.97,59.996,1546394404,"201051344000988","174011545737251",0.00,-7.00,0,295.16,301.17,0.0,0.0,0.000,935770.9,935770.9,3748,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546394416,66505.00
01/01/2019 21:00,2,0.000,ALERT,212.61,300.57,60.033,1546394404,"201051344000582","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1173868.7,1173868.7,7406,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394418,66506.00
01/01/2019 21:00,2,0.000,ALERT,212.83,300.87,60.001,1546394404,"201051344000868","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1185864.1,1185864.1,31271,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394420,66507.00
01/01/2019 21:00,2,0.000,ALERT,213.29,300.57,59.996,1546394404,"201051344000576","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1199118.4,1199118.4,3727,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394421,66508.00
01/01/2019 21:00,2,0.000,ALERT,213.06,300.27,60.001,1546394404,"201051344001158","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1179305.7,1179305.7,3744,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394423,66509.00
01/01/2019 21:00,2,0.000,ALERT,212.38,299.07,59.990,1546394404,"201051344000917","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,1190534.4,1190534.4,7419,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394425,66510.00
01/01/2019 21:00,2,0.000,ALERT,212.38,299.07,60.033,1546394404,"201051344000417","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,966820.8,966820.8,7460,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394427,66511.00
01/01/2019 21:00,2,0.000,ALERT,212.38,299.67,59.975,1546394404,"201051344000685","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1194909.0,1194909.0,7425,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394429,66512.00
01/01/2019 21:00,2,0.000,ALERT,212.16,298.77,59.990,1546394404,"201051344000651","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1188666.9,1188666.9,7433,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394431,66513.00
01/01/2019 21:00,2,0.000,ALERT,212.61,300.57,60.028,1546394404,"201051344000594","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1203679.8,1203679.8,31231,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546394433,66514.00
01/01/2019 21:00,2,0.000,ALERT,213.06,300.27,60.038,1546394404,"201051344000469","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1187804.7,1187804.7,3742,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394434,66515.00
01/01/2019 21:00,2,0.000,ALERT,212.38,299.67,60.006,1546394404,"201051344000585","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1203401.5,1203401.5,7474,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394436,66516.00
01/01/2019 21:00,2,0.000,ALERT,213.51,300.27,59.996,1546394404,"201051344000853","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1203550.0,1203550.0,3733,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394438,66517.00
01/01/2019 21:00,2,0.000,ALERT,212.38,299.97,59.996,1546394404,"201051344001145","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1202365.6,1202365.6,7411,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394440,66518.00
01/01/2019 21:00,2,0.000,ALERT,212.16,299.67,59.996,1546394404,"201051344000438","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1196330.7,1196330.7,7423,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394442,66519.00
01/01/2019 21:00,2,0.000,ALERT,211.70,299.67,60.017,1546394404,"201051344001135","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1184767.9,1184767.9,7416,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546394443,66520.00
01/01/2019 21:00,2,0.000,ALERT,212.83,300.27,60.038,1546394404,"201051344000983","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1203196.3,1203196.3,3727,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394445,66521.00
01/01/2019 21:00,2,0.000,ALERT,212.16,299.07,60.017,1546394404,"201051344001203","174011545737251",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,1193357.3,1193357.3,7468,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546394447,66522.00
01/01/2019 21:00,2,0.000,ALERT,212.16,299.97,59.996,1546394404,"201051344001230","174011545737251",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,1187994.0,1187994.0,7438,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394449,66523.00
01/01/2019 21:00,2,0.000,ALERT,211.93,299.37,59.969,1546394404,"201051344000646","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1182725.9,1182725.9,7430,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394451,66524.00
01/01/2019 21:00,2,0.000,ALERT,213.06,299.67,59.975,1546394404,"201051344000867","174011545737251",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,1184719.8,1184719.8,31265,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394453,66525.00
01/01/2019 21:00,2,0.000,ALERT,213.74,299.97,60.001,1546394404,"201051344000633","174011545737251",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,1183650.1,1183650.1,31304,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546394454,66526.00
01/01/2019 21:00,2,0.000,ALERT,211.70,299.67,60.006,1546394404,"201051344000955","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1201466.6,1201466.6,7436,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394456,66527.00
01/01/2019 21:00,2,0.000,ALERT,212.83,299.37,60.001,1546394404,"201051344000648","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1191613.1,1191613.1,31252,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394458,66528.00
01/01/2019 21:00,2,0.000,ALERT,213.29,300.27,60.001,1546394404,"201051344000645","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1195870.7,1195870.7,31258,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546394460,66529.00
01/01/2019 21:00,2,0.000,ALERT,212.83,300.57,60.001,1546394404,"201051344000569","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1212858.8,1212858.8,3584,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546394462,66530.00
01/01/2019 21:15,2,0.000,ALERT,213.06,301.47,60.022,1546395304,"201051344000579","174011545737251",0.00,-7.00,0,287.65,303.28,0.0,0.0,0.000,1212733.7,1212733.7,3734,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395307,66531.00
01/01/2019 21:15,2,0.000,ALERT,212.16,299.07,59.964,1546395304,"201051344001025","174011545737251",0.00,-9.00,0,285.54,301.77,0.0,0.0,0.000,1197382.9,1197382.9,7463,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395309,66532.00
01/01/2019 21:15,2,0.000,ALERT,212.38,299.97,60.049,1546395304,"201051344001093","174011545737251",0.00,-6.50,0,285.84,300.87,0.0,0.0,0.000,1189362.9,1189362.9,7453,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546395311,66533.00
01/01/2019 21:15,2,0.000,ALERT,213.06,300.87,60.017,1546395304,"201051344000458","174011545737251",0.00,-6.00,0,286.74,302.98,0.0,0.0,0.000,1198945.7,1198945.7,3735,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395313,66534.00
01/01/2019 21:15,2,0.000,ALERT,212.38,300.27,60.012,1546395304,"201051344000890","174011545737251",0.00,-7.00,0,286.44,302.07,0.0,0.0,0.000,1193916.7,1193916.7,7426,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395315,66535.00
01/01/2019 21:15,2,0.000,ALERT,213.06,300.87,60.012,1546395304,"201051344000988","174011545737251",0.00,-7.00,0,284.34,302.07,0.0,0.0,0.000,935770.9,935770.9,3750,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546395316,66536.00
01/01/2019 21:15,2,0.000,ALERT,212.83,300.87,60.017,1546395304,"201051344000582","174011545737251",0.00,-9.00,0,286.74,301.77,0.0,0.0,0.000,1173868.7,1173868.7,7408,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395318,66537.00
01/01/2019 21:15,2,0.000,ALERT,213.06,301.47,60.022,1546395304,"201051344000868","174011545737251",0.00,-8.00,0,287.65,303.28,0.0,0.0,0.000,1185864.1,1185864.1,31273,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395320,66538.00
01/01/2019 21:15,2,0.000,ALERT,213.51,301.47,60.012,1546395304,"201051344000576","174011545737251",0.00,-8.00,0,287.05,302.68,0.0,0.0,0.000,1199118.4,1199118.4,3729,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395322,66539.00
01/01/2019 21:15,2,0.000,ALERT,213.29,300.87,60.033,1546395304,"201051344001158","174011545737251",0.00,-8.50,0,286.44,302.37,0.0,0.0,0.000,1179305.7,1179305.7,3746,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546395324,66540.00
01/01/2019 21:15,2,0.000,ALERT,212.61,299.67,59.969,1546395304,"201051344000917","174011545737251",0.00,-6.50,0,284.64,300.57,0.0,0.0,0.000,1190534.4,1190534.4,7421,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395326,66541.00
01/01/2019 21:15,2,0.000,ALERT,212.61,299.37,59.980,1546395304,"201051344000417","174011545737251",0.00,-8.00,0,285.54,300.57,0.0,0.0,0.000,966820.8,966820.8,7462,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395328,66542.00
01/01/2019 21:15,2,0.000,ALERT,212.61,299.97,60.012,1546395304,"201051344000685","174011545737251",0.00,-7.00,0,285.84,300.87,0.0,0.0,0.000,1194909.0,1194909.0,7427,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395329,66543.00
01/01/2019 21:15,2,0.000,ALERT,212.61,299.37,60.028,1546395304,"201051344000651","174011545737251",0.00,-9.00,0,285.54,300.57,0.0,0.0,0.000,1188666.9,1188666.9,7435,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395331,66544.00
01/01/2019 21:15,2,0.000,ALERT,212.83,301.47,59.985,1546395304,"201051344000594","174011545737251",0.00,-8.50,0,286.74,302.68,0.0,0.0,0.000,1203679.8,1203679.8,31233,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395333,66545.00
01/01/2019 21:15,2,0.000,ALERT,213.29,300.87,60.001,1546395304,"201051344000469","174011545737251",0.00,-8.50,0,286.14,302.07,0.0,0.0,0.000,1187804.7,1187804.7,3744,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395335,66546.00
01/01/2019 21:15,2,0.000,ALERT,212.61,300.27,60.006,1546395304,"201051344000585","174011545737251",0.00,-7.00,0,285.54,301.17,0.0,0.0,0.000,1203401.5,1203401.5,7476,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395337,66547.00
01/01/2019 21:15,2,0.000,ALERT,213.74,300.87,60.043,1546395304,"201051344000853","174011545737251",0.00,-8.00,0,286.74,302.68,0.0,0.0,0.000,1203550.0,1203550.0,3735,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395339,66548.00
01/01/2019 21:15,2,0.000,ALERT,212.61,300.27,60.012,1546395304,"201051344001145","174011545737251",0.00,-8.00,0,286.44,301.77,0.0,0.0,0.000,1202365.6,1202365.6,7413,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546395340,66549.00
01/01/2019 21:15,2,0.000,ALERT,212.38,299.97,60.033,1546395304,"201051344000438","174011545737251",0.00,-8.50,0,286.14,301.47,0.0,0.0,0.000,1196330.7,1196330.7,7425,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546395342,66550.00
01/01/2019 21:15,2,0.000,ALERT,212.16,299.97,60.012,1546395304,"201051344001135","174011545737251",0.00,-8.00,0,286.14,301.77,0.0,0.0,0.000,1184767.9,1184767.9,7418,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395344,66551.00
01/01/2019 21:15,2,0.000,ALERT,213.06,300.87,60.017,1546395304,"201051344000983","174011545737251",0.00,-7.00,0,287.05,302.68,0.0,0.0,0.000,1203196.3,1203196.3,3729,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395346,66552.00
01/01/2019 21:15,2,0.000,ALERT,212.38,299.37,60.012,1546395304,"201051344001203","174011545737251",0.00,-8.50,0,285.84,302.68,0.0,0.0,0.000,1193357.3,1193357.3,7470,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395348,66553.00
01/01/2019 21:15,2,0.000,ALERT,212.38,300.27,60.038,1546395304,"201051344001230","174011545737251",0.00,-8.00,0,286.14,301.17,0.0,0.0,0.000,1187994.0,1187994.0,7440,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395350,66554.00
01/01/2019 21:15,2,0.000,ALERT,212.16,299.67,60.012,1546395304,"201051344000646","174011545737251",0.00,-8.50,0,285.54,300.87,0.0,0.0,0.000,1182725.9,1182725.9,7432,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395352,66555.00
01/01/2019 21:15,2,0.000,ALERT,213.51,300.27,60.017,1546395304,"201051344000867","174011545737251",0.00,-8.00,0,286.14,302.68,0.0,0.0,0.000,1184719.8,1184719.8,31267,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395353,66556.00
01/01/2019 21:15,2,0.000,ALERT,213.96,300.87,60.017,1546395304,"201051344000633","174011545737251",0.00,-8.50,0,285.24,302.07,0.0,0.0,0.000,1183650.1,1183650.1,31306,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546395355,66557.00
01/01/2019 21:15,2,0.000,ALERT,211.93,299.97,60.017,1546395304,"201051344000955","174011545737251",0.00,-8.00,0,285.84,300.87,0.0,0.0,0.000,1201466.6,1201466.6,7438,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395357,66558.00
01/01/2019 21:15,2,0.000,ALERT,213.29,300.27,60.065,1546395304,"201051344000648","174011545737251",0.00,-9.00,0,286.14,302.37,0.0,0.0,0.000,1191613.1,1191613.1,31254,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395359,66559.00
01/01/2019 21:15,2,0.000,ALERT,213.51,300.87,60.033,1546395304,"201051344000645","174011545737251",0.00,-7.00,0,286.74,302.37,0.0,0.0,0.000,1195870.7,1195870.7,31260,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546395361,66560.00
01/01/2019 21:15,2,0.000,ALERT,213.29,301.47,60.017,1546395304,"201051344000569","174011545737251",0.00,-8.00,0,287.35,303.28,0.0,0.0,0.000,1212858.8,1212858.8,3586,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546395362,66561.00
01/01/2019 21:30,2,0.000,ALERT,213.29,301.47,60.001,1546396204,"201051344000579","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1212733.7,1212733.7,3736,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546396207,66562.00
01/01/2019 21:30,2,0.000,ALERT,212.38,299.37,60.028,1546396204,"201051344001025","174011545737251",0.00,-8.50,0,296.96,303.28,0.0,0.0,0.000,1197382.9,1197382.9,7465,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396209,66563.00
01/01/2019 21:30,2,0.000,ALERT,212.61,299.97,60.038,1546396204,"201051344001093","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1189362.9,1189362.9,7455,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396211,66564.00
01/01/2019 21:30,2,0.000,ALERT,213.06,300.87,60.022,1546396204,"201051344000458","174011545737251",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,1198945.7,1198945.7,3737,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396213,66565.00
01/01/2019 21:30,2,0.000,ALERT,212.61,300.57,60.033,1546396204,"201051344000890","174011545737251",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,1193916.7,1193916.7,7428,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396215,66566.00
01/01/2019 21:30,2,0.000,ALERT,213.06,300.57,60.028,1546396204,"201051344000988","174011545737251",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,935770.9,935770.9,3752,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396216,66567.00
01/01/2019 21:30,2,0.000,ALERT,213.06,301.17,60.033,1546396204,"201051344000582","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1173868.7,1173868.7,7410,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396218,66568.00
01/01/2019 21:30,2,0.000,ALERT,213.29,301.47,60.028,1546396204,"201051344000868","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1185864.1,1185864.1,31275,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396220,66569.00
01/01/2019 21:30,2,0.000,ALERT,213.74,301.17,59.996,1546396204,"201051344000576","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1199118.4,1199118.4,3731,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396222,66570.00
01/01/2019 21:30,2,0.000,ALERT,213.51,300.87,60.033,1546396204,"201051344001158","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1179305.7,1179305.7,3748,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396224,66571.00
01/01/2019 21:30,2,0.000,ALERT,212.83,299.67,60.028,1546396204,"201051344000917","174011545737251",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,1190534.4,1190534.4,7423,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396226,66572.00
01/01/2019 21:30,2,0.000,ALERT,212.83,299.67,60.038,1546396204,"201051344000417","174011545737251",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,966820.8,966820.8,7464,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396227,66573.00
01/01/2019 21:30,2,0.000,ALERT,213.06,299.97,60.070,1546396204,"201051344000685","174011545737251",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,1194909.0,1194909.0,7429,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546396229,66574.00
01/01/2019 21:30,2,0.000,ALERT,212.83,299.37,60.059,1546396204,"201051344000651","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1188666.9,1188666.9,7437,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396231,66575.00
01/01/2019 21:30,2,0.000,ALERT,212.83,301.17,60.022,1546396204,"201051344000594","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1203679.8,1203679.8,31235,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546396233,66576.00
01/01/2019 21:30,2,0.000,ALERT,213.29,300.87,60.028,1546396204,"201051344000469","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1187804.7,1187804.7,3746,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546396235,66577.00
01/01/2019 21:30,2,0.000,ALERT,212.83,300.27,60.022,1546396204,"201051344000585","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1203401.5,1203401.5,7478,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546396237,66578.00
01/01/2019 21:30,2,0.000,ALERT,213.74,300.57,60.033,1546396204,"201051344000853","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1203550.0,1203550.0,3737,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396239,66579.00
01/01/2019 21:30,2,0.000,ALERT,212.83,300.27,60.075,1546396204,"201051344001145","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1202365.6,1202365.6,7415,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396240,66580.00
01/01/2019 21:30,2,0.000,ALERT,212.61,299.97,60.038,1546396204,"201051344000438","174011545737251",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,1196330.7,1196330.7,7427,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396242,66581.00
01/01/2019 21:30,2,0.000,ALERT,212.38,300.27,60.033,1546396204,"201051344001135","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1184767.9,1184767.9,7420,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396244,66582.00
01/01/2019 21:30,2,0.000,ALERT,213.29,300.87,59.996,1546396204,"201051344000983","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1203196.3,1203196.3,3731,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396246,66583.00
01/01/2019 21:30,2,0.000,ALERT,212.61,299.67,60.033,1546396204,"201051344001203","174011545737251",0.00,-8.50,0,297.57,304.18,0.0,0.0,0.000,1193357.3,1193357.3,7472,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546396248,66584.00
01/01/2019 21:30,2,0.000,ALERT,212.61,300.57,60.033,1546396204,"201051344001230","174011545737251",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,1187994.0,1187994.0,7442,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546396249,66585.00
01/01/2019 21:30,2,0.000,ALERT,212.38,299.97,60.033,1546396204,"201051344000646","174011545737251",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,1182725.9,1182725.9,7434,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396251,66586.00
01/01/2019 21:30,2,0.000,ALERT,213.51,299.97,60.022,1546396204,"201051344000867","174011545737251",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,1184719.8,1184719.8,31269,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546396253,66587.00
01/01/2019 21:30,2,0.000,ALERT,213.96,300.57,60.022,1546396204,"201051344000633","174011545737251",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,1183650.1,1183650.1,31308,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396255,66588.00
01/01/2019 21:30,2,0.000,ALERT,212.16,300.27,60.022,1546396204,"201051344000955","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1201466.6,1201466.6,7440,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396257,66589.00
01/01/2019 21:30,2,0.000,ALERT,213.29,299.97,60.028,1546396204,"201051344000648","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1191613.1,1191613.1,31256,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396259,66590.00
01/01/2019 21:30,2,0.000,ALERT,213.74,300.87,59.996,1546396204,"201051344000645","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1195870.7,1195870.7,31262,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396261,66591.00
01/01/2019 21:30,2,0.000,ALERT,213.29,301.17,60.028,1546396204,"201051344000569","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1212858.8,1212858.8,3588,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546396262,66592.00
01/01/2019 21:45,2,0.000,ALERT,213.29,301.17,60.054,1546397104,"201051344000579","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1212733.7,1212733.7,3738,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397107,66593.00
01/01/2019 21:45,2,0.000,ALERT,212.83,299.97,60.038,1546397104,"201051344001025","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,1197382.9,1197382.9,7467,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397108,66594.00
01/01/2019 21:45,2,0.000,ALERT,213.06,300.87,60.006,1546397104,"201051344001093","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1189362.9,1189362.9,7457,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397110,66595.00
01/01/2019 21:45,2,0.000,ALERT,213.06,300.57,60.075,1546397104,"201051344000458","174011545737251",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,1198945.7,1198945.7,3739,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397112,66596.00
01/01/2019 21:45,2,0.000,ALERT,213.06,301.17,60.038,1546397104,"201051344000890","174011545737251",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,1193916.7,1193916.7,7430,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397114,66597.00
01/01/2019 21:45,2,0.000,ALERT,213.06,300.27,60.070,1546397104,"201051344000988","174011545737251",0.00,-7.00,0,296.36,302.37,0.0,0.0,0.000,935770.9,935770.9,3754,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397116,66598.00
01/01/2019 21:45,2,0.000,ALERT,213.51,301.77,60.038,1546397104,"201051344000582","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1173868.7,1173868.7,7412,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546397118,66599.00
01/01/2019 21:45,2,0.000,ALERT,213.29,301.17,60.043,1546397104,"201051344000868","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1185864.1,1185864.1,31277,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397120,66600.00
01/01/2019 21:45,2,0.000,ALERT,213.74,301.17,60.006,1546397104,"201051344000576","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1199118.4,1199118.4,3733,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546397121,66601.00
01/01/2019 21:45,2,0.000,ALERT,213.51,300.57,60.075,1546397104,"201051344001158","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1179305.7,1179305.7,3750,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397123,66602.00
01/01/2019 21:45,2,0.000,ALERT,213.29,300.27,60.043,1546397104,"201051344000917","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1190534.4,1190534.4,7425,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397125,66603.00
01/01/2019 21:45,2,0.000,ALERT,213.29,300.27,60.043,1546397104,"201051344000417","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,966820.8,966820.8,7466,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546397127,66604.00
01/01/2019 21:45,2,0.000,ALERT,213.29,300.57,60.022,1546397104,"201051344000685","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1194909.0,1194909.0,7431,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397129,66605.00
01/01/2019 21:45,2,0.000,ALERT,213.29,299.97,60.043,1546397104,"201051344000651","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1188666.9,1188666.9,7439,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397130,66606.00
01/01/2019 21:45,2,0.000,ALERT,212.83,301.17,60.043,1546397104,"201051344000594","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1203679.8,1203679.8,31237,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546397132,66607.00
01/01/2019 21:45,2,0.000,ALERT,213.29,300.57,60.043,1546397104,"201051344000469","174011545737251",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,1187804.7,1187804.7,3748,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397134,66608.00
01/01/2019 21:45,2,0.000,ALERT,213.29,300.87,60.043,1546397104,"201051344000585","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1203401.5,1203401.5,7480,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397136,66609.00
01/01/2019 21:45,2,0.000,ALERT,213.74,300.57,60.043,1546397104,"201051344000853","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1203550.0,1203550.0,3739,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397138,66610.00
01/01/2019 21:45,2,0.000,ALERT,213.29,300.87,60.049,1546397104,"201051344001145","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,1202365.6,1202365.6,7417,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397139,66611.00
01/01/2019 21:45,2,0.000,ALERT,213.06,300.57,60.043,1546397104,"201051344000438","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1196330.7,1196330.7,7429,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397141,66612.00
01/01/2019 21:45,2,0.000,ALERT,212.61,300.87,60.043,1546397104,"201051344001135","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1184767.9,1184767.9,7422,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397143,66613.00
01/01/2019 21:45,2,0.000,ALERT,213.29,300.57,60.043,1546397104,"201051344000983","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1203196.3,1203196.3,3733,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397145,66614.00
01/01/2019 21:45,2,0.000,ALERT,213.06,300.27,60.043,1546397104,"201051344001203","174011545737251",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,1193357.3,1193357.3,7474,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397147,66615.00
01/01/2019 21:45,2,0.000,ALERT,213.06,301.17,60.038,1546397104,"201051344001230","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1187994.0,1187994.0,7444,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397149,66616.00
01/01/2019 21:45,2,0.000,ALERT,212.83,300.57,60.075,1546397104,"201051344000646","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1182725.9,1182725.9,7436,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397151,66617.00
01/01/2019 21:45,2,0.000,ALERT,213.51,299.97,60.017,1546397104,"201051344000867","174011545737251",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,1184719.8,1184719.8,31271,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397152,66618.00
01/01/2019 21:45,2,0.000,ALERT,213.96,300.27,60.070,1546397104,"201051344000633","174011545737251",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,1183650.1,1183650.1,31310,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397154,66619.00
01/01/2019 21:45,2,0.000,ALERT,212.61,300.87,60.043,1546397104,"201051344000955","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1201466.6,1201466.6,7442,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397156,66620.00
01/01/2019 21:45,2,0.000,ALERT,213.29,299.67,60.043,1546397104,"201051344000648","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1191613.1,1191613.1,31258,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546397158,66621.00
01/01/2019 21:45,2,0.000,ALERT,213.74,300.57,60.043,1546397104,"201051344000645","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1195870.7,1195870.7,31264,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546397160,66622.00
01/01/2019 21:45,2,0.000,ALERT,213.29,301.17,60.043,1546397104,"201051344000569","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1212858.8,1212858.8,3590,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546397162,66623.00
01/01/2019 22:00,2,0.000,ALERT,213.51,301.17,60.006,1546398004,"201051344000579","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1212733.7,1212733.7,3740,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398007,66624.00
01/01/2019 22:00,2,0.000,ALERT,213.06,300.27,60.001,1546398004,"201051344001025","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1197382.9,1197382.9,7469,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398008,66625.00
01/01/2019 22:00,2,0.000,ALERT,213.06,300.87,60.028,1546398004,"201051344001093","174011545737251",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,1189362.9,1189362.9,7459,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398010,66626.00
01/01/2019 22:00,2,0.000,ALERT,213.29,300.57,60.001,1546398004,"201051344000458","174011545737251",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,1198945.7,1198945.7,3741,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398012,66627.00
01/01/2019 22:00,2,0.000,ALERT,213.06,301.17,60.001,1546398004,"201051344000890","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1193916.7,1193916.7,7432,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398014,66628.00
01/01/2019 22:00,2,0.000,ALERT,213.29,300.57,60.001,1546398004,"201051344000988","174011545737251",0.00,-7.00,0,296.36,302.68,0.0,0.0,0.000,935770.9,935770.9,3756,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398016,66629.00
01/01/2019 22:00,2,0.000,ALERT,213.74,301.77,60.017,1546398004,"201051344000582","174011545737251",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,1173868.7,1173868.7,7414,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398018,66630.00
01/01/2019 22:00,2,0.000,ALERT,213.51,301.47,60.012,1546398004,"201051344000868","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1185864.1,1185864.1,31279,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398020,66631.00
01/01/2019 22:00,2,0.000,ALERT,213.96,301.17,60.006,1546398004,"201051344000576","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1199118.4,1199118.4,3735,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398021,66632.00
01/01/2019 22:00,2,0.000,ALERT,213.51,300.57,60.006,1546398004,"201051344001158","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1179305.7,1179305.7,3752,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398023,66633.00
01/01/2019 22:00,2,0.000,ALERT,213.29,300.57,60.022,1546398004,"201051344000917","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1190534.4,1190534.4,7427,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398025,66634.00
01/01/2019 22:00,2,0.000,ALERT,213.51,300.27,60.033,1546398004,"201051344000417","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,966820.8,966820.8,7468,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398027,66635.00
01/01/2019 22:00,2,0.000,ALERT,213.51,300.87,60.017,1546398004,"201051344000685","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1194909.0,1194909.0,7433,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398029,66636.00
01/01/2019 22:00,2,0.000,ALERT,213.29,300.27,60.001,1546398004,"201051344000651","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1188666.9,1188666.9,7441,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398031,66637.00
01/01/2019 22:00,2,0.000,ALERT,213.06,301.17,60.001,1546398004,"201051344000594","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31239,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398032,66638.00
01/01/2019 22:00,2,0.000,ALERT,213.51,300.87,60.001,1546398004,"201051344000469","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1187804.7,1187804.7,3750,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398034,66639.00
01/01/2019 22:00,2,0.000,ALERT,213.29,301.17,60.017,1546398004,"201051344000585","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1203401.5,1203401.5,7482,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398036,66640.00
01/01/2019 22:00,2,0.000,ALERT,213.96,300.57,60.006,1546398004,"201051344000853","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1203550.0,1203550.0,3741,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398038,66641.00
01/01/2019 22:00,2,0.000,ALERT,213.51,301.17,60.012,1546398004,"201051344001145","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1202365.6,1202365.6,7419,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398040,66642.00
01/01/2019 22:00,2,0.000,ALERT,213.29,300.87,60.006,1546398004,"201051344000438","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1196330.7,1196330.7,7431,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398042,66643.00
