ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 22:00,2,0.000,ALERT,212.83,300.87,60.012,1546398004,"201051344001135","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1184767.9,1184767.9,7424,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398044,66644.00
01/01/2019 22:00,2,0.000,ALERT,213.29,300.87,60.006,1546398004,"201051344000983","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1203196.3,1203196.3,3735,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398046,66645.00
01/01/2019 22:00,2,0.000,ALERT,213.29,300.57,60.012,1546398004,"201051344001203","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1193357.3,1193357.3,7476,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398047,66646.00
01/01/2019 22:00,2,0.000,ALERT,213.29,301.17,60.006,1546398004,"201051344001230","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1187994.0,1187994.0,7446,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398049,66647.00
01/01/2019 22:00,2,0.000,ALERT,212.83,300.87,60.006,1546398004,"201051344000646","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1182725.9,1182725.9,7438,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398051,66648.00
01/01/2019 22:00,2,0.000,ALERT,213.74,300.27,60.012,1546398004,"201051344000867","174011545737251",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,1184719.8,1184719.8,31273,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398053,66649.00
01/01/2019 22:00,2,0.000,ALERT,214.19,300.57,60.012,1546398004,"201051344000633","174011545737251",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,1183650.1,1183650.1,31312,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398055,66650.00
01/01/2019 22:00,2,0.000,ALERT,212.83,300.87,60.012,1546398004,"201051344000955","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1201466.6,1201466.6,7444,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398056,66651.00
01/01/2019 22:00,2,0.000,ALERT,213.51,299.97,60.043,1546398004,"201051344000648","174011545737251",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,1191613.1,1191613.1,31260,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398058,66652.00
01/01/2019 22:00,2,0.000,ALERT,213.96,300.57,60.006,1546398004,"201051344000645","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1195870.7,1195870.7,31266,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398060,66653.00
01/01/2019 22:00,2,0.000,ALERT,213.51,301.17,60.006,1546398004,"201051344000569","174011545737251",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,1212858.8,1212858.8,3592,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398062,66654.00
01/01/2019 22:15,2,0.000,ALERT,213.96,302.68,60.001,1546398904,"201051344000579","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1212733.7,1212733.7,3742,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398907,66655.00
01/01/2019 22:15,2,0.000,ALERT,212.61,299.37,60.065,1546398904,"201051344001025","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1197382.9,1197382.9,7471,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398909,66656.00
01/01/2019 22:15,2,0.000,ALERT,212.83,300.27,60.033,1546398904,"201051344001093","174011545737251",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,1189362.9,1189362.9,7461,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398910,66657.00
01/01/2019 22:15,2,0.000,ALERT,213.74,302.37,60.033,1546398904,"201051344000458","174011545737251",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,1198945.7,1198945.7,3743,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398912,66658.00
01/01/2019 22:15,2,0.000,ALERT,212.83,300.57,60.028,1546398904,"201051344000890","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1193916.7,1193916.7,7434,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398914,66659.00
01/01/2019 22:15,2,0.000,ALERT,213.74,302.07,60.017,1546398904,"201051344000988","174011545737251",0.00,-7.00,0,296.36,303.28,0.0,0.0,0.000,935770.9,935770.9,3758,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398916,66660.00
01/01/2019 22:15,2,0.000,ALERT,213.29,301.17,60.028,1546398904,"201051344000582","174011545737251",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,1173868.7,1173868.7,7416,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398918,66661.00
01/01/2019 22:15,2,0.000,ALERT,213.96,302.98,60.038,1546398904,"201051344000868","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1185864.1,1185864.1,31281,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398920,66662.00
01/01/2019 22:15,2,0.000,ALERT,214.41,302.68,60.033,1546398904,"201051344000576","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1199118.4,1199118.4,3737,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398921,66663.00
01/01/2019 22:15,2,0.000,ALERT,213.96,302.07,60.038,1546398904,"201051344001158","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1179305.7,1179305.7,3754,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398923,66664.00
01/01/2019 22:15,2,0.000,ALERT,213.06,299.67,60.028,1546398904,"201051344000917","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1190534.4,1190534.4,7429,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398925,66665.00
01/01/2019 22:15,2,0.000,ALERT,213.06,299.67,59.990,1546398904,"201051344000417","174011545737251",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,966820.8,966820.8,7470,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398927,66666.00
01/01/2019 22:15,2,0.000,ALERT,213.29,300.27,60.033,1546398904,"201051344000685","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1194909.0,1194909.0,7435,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398929,66667.00
01/01/2019 22:15,2,0.000,ALERT,213.06,299.37,60.028,1546398904,"201051344000651","174011545737251",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,1188666.9,1188666.9,7443,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398930,66668.00
01/01/2019 22:15,2,0.000,ALERT,213.51,302.68,60.033,1546398904,"201051344000594","174011545737251",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,1203679.8,1203679.8,31241,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398932,66669.00
01/01/2019 22:15,2,0.000,ALERT,213.96,302.37,60.033,1546398904,"201051344000469","174011545737251",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,1187804.7,1187804.7,3752,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398934,66670.00
01/01/2019 22:15,2,0.000,ALERT,213.06,300.57,59.985,1546398904,"201051344000585","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1203401.5,1203401.5,7484,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398936,66671.00
01/01/2019 22:15,2,0.000,ALERT,214.41,302.07,60.065,1546398904,"201051344000853","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1203550.0,1203550.0,3743,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398938,66672.00
01/01/2019 22:15,2,0.000,ALERT,213.29,300.27,60.075,1546398904,"201051344001145","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1202365.6,1202365.6,7421,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398940,66673.00
01/01/2019 22:15,2,0.000,ALERT,213.06,300.27,60.049,1546398904,"201051344000438","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1196330.7,1196330.7,7433,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398942,66674.00
01/01/2019 22:15,2,0.000,ALERT,212.61,300.27,60.038,1546398904,"201051344001135","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1184767.9,1184767.9,7426,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398944,66675.00
01/01/2019 22:15,2,0.000,ALERT,213.74,302.37,60.070,1546398904,"201051344000983","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1203196.3,1203196.3,3737,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398945,66676.00
01/01/2019 22:15,2,0.000,ALERT,213.06,299.67,60.033,1546398904,"201051344001203","174011545737251",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,1193357.3,1193357.3,7478,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398947,66677.00
01/01/2019 22:15,2,0.000,ALERT,213.06,300.57,60.043,1546398904,"201051344001230","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1187994.0,1187994.0,7448,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398949,66678.00
01/01/2019 22:15,2,0.000,ALERT,212.61,299.97,60.028,1546398904,"201051344000646","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1182725.9,1182725.9,7440,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398951,66679.00
01/01/2019 22:15,2,0.000,ALERT,214.19,301.47,60.028,1546398904,"201051344000867","174011545737251",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,1184719.8,1184719.8,31275,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398953,66680.00
01/01/2019 22:15,2,0.000,ALERT,214.64,302.07,60.028,1546398904,"201051344000633","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1183650.1,1183650.1,31314,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398954,66681.00
01/01/2019 22:15,2,0.000,ALERT,212.61,300.27,60.017,1546398904,"201051344000955","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1201466.6,1201466.6,7446,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398956,66682.00
01/01/2019 22:15,2,0.000,ALERT,213.96,301.47,59.990,1546398904,"201051344000648","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1191613.1,1191613.1,31262,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398958,66683.00
01/01/2019 22:15,2,0.000,ALERT,214.41,302.07,60.028,1546398904,"201051344000645","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1195870.7,1195870.7,31268,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546398960,66684.00
01/01/2019 22:15,2,0.000,ALERT,213.96,302.68,60.033,1546398904,"201051344000569","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1212858.8,1212858.8,3594,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546398962,66685.00
01/01/2019 22:30,2,0.000,ALERT,213.74,302.68,60.006,1546399804,"201051344000579","174011545737251",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,1212733.7,1212733.7,3744,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546399807,66686.00
01/01/2019 22:30,2,0.000,ALERT,212.83,299.97,60.001,1546399804,"201051344001025","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1197382.9,1197382.9,7473,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546399809,66687.00
01/01/2019 22:30,2,0.000,ALERT,213.06,300.57,60.006,1546399804,"201051344001093","174011545737251",0.00,-6.00,0,298.47,301.77,0.0,0.0,0.000,1189362.9,1189362.9,7463,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399811,66688.00
01/01/2019 22:30,2,0.000,ALERT,213.74,302.07,59.996,1546399804,"201051344000458","174011545737251",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,1198945.7,1198945.7,3745,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399813,66689.00
01/01/2019 22:30,2,0.000,ALERT,213.06,300.87,60.006,1546399804,"201051344000890","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1193916.7,1193916.7,7436,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399815,66690.00
01/01/2019 22:30,2,0.000,ALERT,213.51,301.77,59.953,1546399804,"201051344000988","174011545737251",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,935770.9,935770.9,3760,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546399816,66691.00
01/01/2019 22:30,2,0.000,ALERT,213.51,301.47,59.996,1546399804,"201051344000582","174011545737251",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,1173868.7,1173868.7,7418,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399818,66692.00
01/01/2019 22:30,2,0.000,ALERT,213.74,302.68,60.012,1546399804,"201051344000868","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1185864.1,1185864.1,31283,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399820,66693.00
01/01/2019 22:30,2,0.000,ALERT,214.19,302.68,59.953,1546399804,"201051344000576","174011545737251",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,1199118.4,1199118.4,3739,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399822,66694.00
01/01/2019 22:30,2,0.000,ALERT,213.96,302.07,60.001,1546399804,"201051344001158","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1179305.7,1179305.7,3756,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399824,66695.00
01/01/2019 22:30,2,0.000,ALERT,213.29,300.27,59.996,1546399804,"201051344000917","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1190534.4,1190534.4,7431,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546399826,66696.00
01/01/2019 22:30,2,0.000,ALERT,213.29,299.97,60.001,1546399804,"201051344000417","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,966820.8,966820.8,7472,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399827,66697.00
01/01/2019 22:30,2,0.000,ALERT,213.51,300.57,59.990,1546399804,"201051344000685","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1194909.0,1194909.0,7437,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399829,66698.00
01/01/2019 22:30,2,0.000,ALERT,213.29,299.67,59.996,1546399804,"201051344000651","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1188666.9,1188666.9,7445,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399831,66699.00
01/01/2019 22:30,2,0.000,ALERT,213.51,302.37,60.006,1546399804,"201051344000594","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1203679.8,1203679.8,31243,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399833,66700.00
01/01/2019 22:30,2,0.000,ALERT,213.96,301.77,60.006,1546399804,"201051344000469","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1187804.7,1187804.7,3754,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399835,66701.00
01/01/2019 22:30,2,0.000,ALERT,213.29,300.57,59.990,1546399804,"201051344000585","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1203401.5,1203401.5,7486,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399836,66702.00
01/01/2019 22:30,2,0.000,ALERT,214.41,301.77,60.001,1546399804,"201051344000853","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1203550.0,1203550.0,3745,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546399838,66703.00
01/01/2019 22:30,2,0.000,ALERT,213.29,300.87,60.001,1546399804,"201051344001145","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1202365.6,1202365.6,7423,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399840,66704.00
01/01/2019 22:30,2,0.000,ALERT,213.06,300.57,59.996,1546399804,"201051344000438","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1196330.7,1196330.7,7435,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399842,66705.00
01/01/2019 22:30,2,0.000,ALERT,212.83,300.57,60.001,1546399804,"201051344001135","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1184767.9,1184767.9,7428,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399844,66706.00
01/01/2019 22:30,2,0.000,ALERT,213.74,302.07,60.001,1546399804,"201051344000983","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1203196.3,1203196.3,3739,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399846,66707.00
01/01/2019 22:30,2,0.000,ALERT,213.06,300.27,60.001,1546399804,"201051344001203","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1193357.3,1193357.3,7480,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546399847,66708.00
01/01/2019 22:30,2,0.000,ALERT,213.06,300.87,60.001,1546399804,"201051344001230","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,1187994.0,1187994.0,7450,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399849,66709.00
01/01/2019 22:30,2,0.000,ALERT,212.83,300.57,60.006,1546399804,"201051344000646","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1182725.9,1182725.9,7442,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399851,66710.00
01/01/2019 22:30,2,0.000,ALERT,214.19,301.17,59.959,1546399804,"201051344000867","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1184719.8,1184719.8,31277,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546399853,66711.00
01/01/2019 22:30,2,0.000,ALERT,214.41,301.77,59.996,1546399804,"201051344000633","174011545737251",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,1183650.1,1183650.1,31316,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399855,66712.00
01/01/2019 22:30,2,0.000,ALERT,212.61,300.57,60.001,1546399804,"201051344000955","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1201466.6,1201466.6,7448,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399857,66713.00
01/01/2019 22:30,2,0.000,ALERT,213.96,301.17,60.006,1546399804,"201051344000648","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1191613.1,1191613.1,31264,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399858,66714.00
01/01/2019 22:30,2,0.000,ALERT,214.19,301.77,60.001,1546399804,"201051344000645","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1195870.7,1195870.7,31270,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546399860,66715.00
01/01/2019 22:30,2,0.000,ALERT,213.96,302.37,60.038,1546399804,"201051344000569","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1212858.8,1212858.8,3596,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546399862,66716.00
01/01/2019 22:45,2,0.000,ALERT,213.74,302.37,60.028,1546400704,"201051344000579","174011545737251",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,1212733.7,1212733.7,3746,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400707,66717.00
01/01/2019 22:45,2,0.000,ALERT,212.61,299.97,60.043,1546400704,"201051344001025","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1197382.9,1197382.9,7475,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400709,66718.00
01/01/2019 22:45,2,0.000,ALERT,212.83,300.57,60.043,1546400704,"201051344001093","174011545737251",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,1189362.9,1189362.9,7465,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546400710,66719.00
01/01/2019 22:45,2,0.000,ALERT,213.51,301.77,60.043,1546400704,"201051344000458","174011545737251",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,1198945.7,1198945.7,3747,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400712,66720.00
01/01/2019 22:45,2,0.000,ALERT,212.61,301.17,60.075,1546400704,"201051344000890","174011545737251",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,1193916.7,1193916.7,7438,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546400714,66721.00
01/01/2019 22:45,2,0.000,ALERT,213.51,301.47,60.033,1546400704,"201051344000988","174011545737251",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,935770.9,935770.9,3762,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400716,66722.00
01/01/2019 22:45,2,0.000,ALERT,213.29,301.77,60.070,1546400704,"201051344000582","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1173868.7,1173868.7,7420,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400718,66723.00
01/01/2019 22:45,2,0.000,ALERT,213.74,302.37,60.033,1546400704,"201051344000868","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1185864.1,1185864.1,31285,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400720,66724.00
01/01/2019 22:45,2,0.000,ALERT,214.19,302.37,60.070,1546400704,"201051344000576","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1199118.4,1199118.4,3741,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546400721,66725.00
01/01/2019 22:45,2,0.000,ALERT,213.96,301.77,60.038,1546400704,"201051344001158","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1179305.7,1179305.7,3758,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400723,66726.00
01/01/2019 22:45,2,0.000,ALERT,213.06,300.27,60.043,1546400704,"201051344000917","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1190534.4,1190534.4,7433,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400725,66727.00
01/01/2019 22:45,2,0.000,ALERT,213.06,300.27,60.022,1546400704,"201051344000417","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,966820.8,966820.8,7474,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400727,66728.00
01/01/2019 22:45,2,0.000,ALERT,213.06,300.57,60.043,1546400704,"201051344000685","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1194909.0,1194909.0,7439,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400729,66729.00
01/01/2019 22:45,2,0.000,ALERT,212.83,299.97,60.043,1546400704,"201051344000651","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1188666.9,1188666.9,7447,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400730,66730.00
01/01/2019 22:45,2,0.000,ALERT,213.51,302.37,60.054,1546400704,"201051344000594","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1203679.8,1203679.8,31245,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400732,66731.00
01/01/2019 22:45,2,0.000,ALERT,213.74,301.77,60.038,1546400704,"201051344000469","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1187804.7,1187804.7,3756,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400734,66732.00
01/01/2019 22:45,2,0.000,ALERT,213.06,300.87,60.059,1546400704,"201051344000585","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1203401.5,1203401.5,7488,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400736,66733.00
01/01/2019 22:45,2,0.000,ALERT,214.19,301.47,60.038,1546400704,"201051344000853","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1203550.0,1203550.0,3747,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546400738,66734.00
01/01/2019 22:45,2,0.000,ALERT,213.06,300.87,60.070,1546400704,"201051344001145","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1202365.6,1202365.6,7425,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400739,66735.00
01/01/2019 22:45,2,0.000,ALERT,212.83,300.57,60.049,1546400704,"201051344000438","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1196330.7,1196330.7,7437,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400741,66736.00
01/01/2019 22:45,2,0.000,ALERT,212.38,300.57,60.049,1546400704,"201051344001135","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1184767.9,1184767.9,7430,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546400743,66737.00
01/01/2019 22:45,2,0.000,ALERT,213.74,301.77,60.043,1546400704,"201051344000983","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1203196.3,1203196.3,3741,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400745,66738.00
01/01/2019 22:45,2,0.000,ALERT,212.83,300.27,60.043,1546400704,"201051344001203","174011545737251",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,1193357.3,1193357.3,7482,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400747,66739.00
01/01/2019 22:45,2,0.000,ALERT,212.83,300.87,60.043,1546400704,"201051344001230","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1187994.0,1187994.0,7452,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400749,66740.00
01/01/2019 22:45,2,0.000,ALERT,212.61,300.57,60.017,1546400704,"201051344000646","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1182725.9,1182725.9,7444,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546400750,66741.00
01/01/2019 22:45,2,0.000,ALERT,213.96,301.17,60.038,1546400704,"201051344000867","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1184719.8,1184719.8,31279,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546400752,66742.00
01/01/2019 22:45,2,0.000,ALERT,214.41,301.47,60.038,1546400704,"201051344000633","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1183650.1,1183650.1,31318,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400754,66743.00
01/01/2019 22:45,2,0.000,ALERT,212.38,300.57,60.049,1546400704,"201051344000955","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1201466.6,1201466.6,7450,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400756,66744.00
01/01/2019 22:45,2,0.000,ALERT,213.74,300.87,60.043,1546400704,"201051344000648","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1191613.1,1191613.1,31266,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400758,66745.00
01/01/2019 22:45,2,0.000,ALERT,214.19,301.77,60.038,1546400704,"201051344000645","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1195870.7,1195870.7,31272,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400759,66746.00
01/01/2019 22:45,2,0.000,ALERT,213.74,302.37,60.038,1546400704,"201051344000569","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1212858.8,1212858.8,3598,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546400761,66747.00
01/01/2019 23:00,2,0.000,ALERT,213.06,301.17,60.012,1546401604,"201051344000579","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1212733.7,1212733.7,3748,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401607,66748.00
01/01/2019 23:00,2,0.000,ALERT,212.83,299.97,59.975,1546401604,"201051344001025","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1197382.9,1197382.9,7477,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401609,66749.00
01/01/2019 23:00,2,0.000,ALERT,213.06,300.57,59.964,1546401604,"201051344001093","174011545737251",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,1189362.9,1189362.9,7467,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546401611,66750.00
01/01/2019 23:00,2,0.000,ALERT,212.83,300.57,60.006,1546401604,"201051344000458","174011545737251",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,1198945.7,1198945.7,3749,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546401612,66751.00
01/01/2019 23:00,2,0.000,ALERT,212.83,300.87,60.006,1546401604,"201051344000890","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1193916.7,1193916.7,7440,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401614,66752.00
01/01/2019 23:00,2,0.000,ALERT,212.83,300.27,59.969,1546401604,"201051344000988","174011545737251",0.00,-7.00,0,296.66,302.98,0.0,0.0,0.000,935770.9,935770.9,3764,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401616,66753.00
01/01/2019 23:00,2,0.000,ALERT,213.51,301.47,60.033,1546401604,"201051344000582","174011545737251",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,1173868.7,1173868.7,7422,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401618,66754.00
01/01/2019 23:00,2,0.000,ALERT,213.06,301.17,60.012,1546401604,"201051344000868","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1185864.1,1185864.1,31287,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401620,66755.00
01/01/2019 23:00,2,0.000,ALERT,213.51,301.17,60.006,1546401604,"201051344000576","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1199118.4,1199118.4,3743,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401622,66756.00
01/01/2019 23:00,2,0.000,ALERT,213.29,300.57,60.012,1546401604,"201051344001158","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1179305.7,1179305.7,3760,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401623,66757.00
01/01/2019 23:00,2,0.000,ALERT,213.06,299.97,60.012,1546401604,"201051344000917","174011545737251",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,1190534.4,1190534.4,7435,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401625,66758.00
01/01/2019 23:00,2,0.000,ALERT,213.29,299.97,60.006,1546401604,"201051344000417","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,966820.8,966820.8,7476,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401627,66759.00
01/01/2019 23:00,2,0.000,ALERT,213.29,300.57,60.012,1546401604,"201051344000685","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1194909.0,1194909.0,7441,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546401629,66760.00
01/01/2019 23:00,2,0.000,ALERT,213.06,299.97,59.980,1546401604,"201051344000651","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1188666.9,1188666.9,7449,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401631,66761.00
01/01/2019 23:00,2,0.000,ALERT,212.83,301.17,60.006,1546401604,"201051344000594","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1203679.8,1203679.8,31247,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401633,66762.00
01/01/2019 23:00,2,0.000,ALERT,213.29,300.57,60.049,1546401604,"201051344000469","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1187804.7,1187804.7,3758,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401634,66763.00
01/01/2019 23:00,2,0.000,ALERT,213.06,300.87,60.012,1546401604,"201051344000585","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1203401.5,1203401.5,7490,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401636,66764.00
01/01/2019 23:00,2,0.000,ALERT,213.74,300.57,60.038,1546401604,"201051344000853","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1203550.0,1203550.0,3749,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401638,66765.00
01/01/2019 23:00,2,0.000,ALERT,213.29,300.87,60.001,1546401604,"201051344001145","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1202365.6,1202365.6,7427,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401640,66766.00
01/01/2019 23:00,2,0.000,ALERT,213.06,300.57,60.012,1546401604,"201051344000438","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1196330.7,1196330.7,7439,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546401642,66767.00
01/01/2019 23:00,2,0.000,ALERT,212.61,300.57,60.001,1546401604,"201051344001135","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1184767.9,1184767.9,7432,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401644,66768.00
01/01/2019 23:00,2,0.000,ALERT,213.06,300.57,60.006,1546401604,"201051344000983","174011545737251",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,1203196.3,1203196.3,3743,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401646,66769.00
01/01/2019 23:00,2,0.000,ALERT,213.06,300.27,60.012,1546401604,"201051344001203","174011545737251",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,1193357.3,1193357.3,7484,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401647,66770.00
01/01/2019 23:00,2,0.000,ALERT,213.06,300.87,59.969,1546401604,"201051344001230","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1187994.0,1187994.0,7454,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401649,66771.00
01/01/2019 23:00,2,0.000,ALERT,212.83,300.27,60.012,1546401604,"201051344000646","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1182725.9,1182725.9,7446,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401651,66772.00
01/01/2019 23:00,2,0.000,ALERT,213.29,299.67,59.975,1546401604,"201051344000867","174011545737251",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,1184719.8,1184719.8,31281,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546401653,66773.00
01/01/2019 23:00,2,0.000,ALERT,213.74,300.27,60.033,1546401604,"201051344000633","174011545737251",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,1183650.1,1183650.1,31320,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546401655,66774.00
01/01/2019 23:00,2,0.000,ALERT,212.61,300.57,60.006,1546401604,"201051344000955","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,1201466.6,1201466.6,7452,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401656,66775.00
01/01/2019 23:00,2,0.000,ALERT,213.06,299.67,60.012,1546401604,"201051344000648","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1191613.1,1191613.1,31268,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401658,66776.00
01/01/2019 23:00,2,0.000,ALERT,213.51,300.57,60.006,1546401604,"201051344000645","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1195870.7,1195870.7,31274,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401660,66777.00
01/01/2019 23:00,2,0.000,ALERT,213.06,300.87,60.006,1546401604,"201051344000569","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1212858.8,1212858.8,3600,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546401662,66778.00
01/01/2019 23:15,2,0.000,ALERT,213.51,301.77,60.017,1546402504,"201051344000579","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1212733.7,1212733.7,3750,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402507,66779.00
01/01/2019 23:15,2,0.000,ALERT,213.06,300.27,60.043,1546402504,"201051344001025","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1197382.9,1197382.9,7479,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402508,66780.00
01/01/2019 23:15,2,0.000,ALERT,213.29,300.87,60.028,1546402504,"201051344001093","174011545737251",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,1189362.9,1189362.9,7469,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402510,66781.00
01/01/2019 23:15,2,0.000,ALERT,213.29,301.17,60.028,1546402504,"201051344000458","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1198945.7,1198945.7,3751,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402512,66782.00
01/01/2019 23:15,2,0.000,ALERT,213.29,301.17,60.001,1546402504,"201051344000890","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1193916.7,1193916.7,7442,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402514,66783.00
01/01/2019 23:15,2,0.000,ALERT,213.06,300.87,60.028,1546402504,"201051344000988","174011545737251",0.00,-8.00,0,296.06,302.68,0.0,0.0,0.000,935770.9,935770.9,3766,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402516,66784.00
01/01/2019 23:15,2,0.000,ALERT,213.74,301.77,60.028,1546402504,"201051344000582","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,1173868.7,1173868.7,7424,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546402517,66785.00
01/01/2019 23:15,2,0.000,ALERT,213.29,301.77,60.028,1546402504,"201051344000868","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1185864.1,1185864.1,31289,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402519,66786.00
01/01/2019 23:15,2,0.000,ALERT,213.74,301.77,60.033,1546402504,"201051344000576","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1199118.4,1199118.4,3745,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402521,66787.00
01/01/2019 23:15,2,0.000,ALERT,213.51,301.17,60.022,1546402504,"201051344001158","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1179305.7,1179305.7,3762,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402523,66788.00
