ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2019 23:15,2,0.000,ALERT,213.51,300.57,60.022,1546402504,"201051344000917","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1190534.4,1190534.4,7437,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402525,66789.00
01/01/2019 23:15,2,0.000,ALERT,213.51,300.57,60.028,1546402504,"201051344000417","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,966820.8,966820.8,7478,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402527,66790.00
01/01/2019 23:15,2,0.000,ALERT,213.74,300.87,60.022,1546402504,"201051344000685","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,1194909.0,1194909.0,7443,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402528,66791.00
01/01/2019 23:15,2,0.000,ALERT,213.51,300.27,60.028,1546402504,"201051344000651","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1188666.9,1188666.9,7451,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546402530,66792.00
01/01/2019 23:15,2,0.000,ALERT,213.06,301.77,60.028,1546402504,"201051344000594","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31249,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402532,66793.00
01/01/2019 23:15,2,0.000,ALERT,213.51,301.17,60.028,1546402504,"201051344000469","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1187804.7,1187804.7,3760,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546402534,66794.00
01/01/2019 23:15,2,0.000,ALERT,213.51,301.17,60.033,1546402504,"201051344000585","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1203401.5,1203401.5,7492,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402536,66795.00
01/01/2019 23:15,2,0.000,ALERT,213.96,300.87,60.028,1546402504,"201051344000853","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1203550.0,1203550.0,3751,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402538,66796.00
01/01/2019 23:15,2,0.000,ALERT,213.51,301.17,60.028,1546402504,"201051344001145","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1202365.6,1202365.6,7429,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546402539,66797.00
01/01/2019 23:15,2,0.000,ALERT,213.51,300.87,60.033,1546402504,"201051344000438","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1196330.7,1196330.7,7441,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402541,66798.00
01/01/2019 23:15,2,0.000,ALERT,212.83,300.87,60.054,1546402504,"201051344001135","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1184767.9,1184767.9,7434,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402543,66799.00
01/01/2019 23:15,2,0.000,ALERT,213.29,301.17,59.990,1546402504,"201051344000983","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1203196.3,1203196.3,3745,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402545,66800.00
01/01/2019 23:15,2,0.000,ALERT,213.29,300.57,60.028,1546402504,"201051344001203","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1193357.3,1193357.3,7486,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402547,66801.00
01/01/2019 23:15,2,0.000,ALERT,213.29,301.17,60.054,1546402504,"201051344001230","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1187994.0,1187994.0,7456,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402549,66802.00
01/01/2019 23:15,2,0.000,ALERT,213.06,300.87,60.028,1546402504,"201051344000646","174011545737251",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,1182725.9,1182725.9,7448,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402550,66803.00
01/01/2019 23:15,2,0.000,ALERT,213.74,300.27,60.022,1546402504,"201051344000867","174011545737251",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,1184719.8,1184719.8,31283,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402552,66804.00
01/01/2019 23:15,2,0.000,ALERT,214.19,300.87,60.028,1546402504,"201051344000633","174011545737251",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,1183650.1,1183650.1,31322,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402554,66805.00
01/01/2019 23:15,2,0.000,ALERT,212.83,300.87,60.028,1546402504,"201051344000955","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,1201466.6,1201466.6,7454,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402556,66806.00
01/01/2019 23:15,2,0.000,ALERT,213.51,300.27,60.075,1546402504,"201051344000648","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1191613.1,1191613.1,31270,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402558,66807.00
01/01/2019 23:15,2,0.000,ALERT,213.74,301.17,60.070,1546402504,"201051344000645","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1195870.7,1195870.7,31276,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546402559,66808.00
01/01/2019 23:15,2,0.000,ALERT,213.51,301.47,60.033,1546402504,"201051344000569","174011545737251",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,1212858.8,1212858.8,3602,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546402561,66809.00
01/01/2019 23:30,2,0.000,ALERT,213.51,302.07,60.028,1546403404,"201051344000579","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1212733.7,1212733.7,3752,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403407,66810.00
01/01/2019 23:30,2,0.000,ALERT,213.06,299.67,60.043,1546403404,"201051344001025","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1197382.9,1197382.9,7481,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403409,66811.00
01/01/2019 23:30,2,0.000,ALERT,213.29,300.27,60.038,1546403404,"201051344001093","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1189362.9,1189362.9,7471,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403411,66812.00
01/01/2019 23:30,2,0.000,ALERT,213.29,301.47,60.033,1546403404,"201051344000458","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1198945.7,1198945.7,3753,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546403413,66813.00
01/01/2019 23:30,2,0.000,ALERT,213.06,300.87,60.043,1546403404,"201051344000890","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1193916.7,1193916.7,7444,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403415,66814.00
01/01/2019 23:30,2,0.000,ALERT,213.29,301.17,60.038,1546403404,"201051344000988","174011545737251",0.00,-8.00,0,295.76,302.68,0.0,0.0,0.000,935770.9,935770.9,3768,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403416,66815.00
01/01/2019 23:30,2,0.000,ALERT,213.74,301.17,60.054,1546403404,"201051344000582","174011545737251",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,1173868.7,1173868.7,7426,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403418,66816.00
01/01/2019 23:30,2,0.000,ALERT,213.51,302.07,60.038,1546403404,"201051344000868","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1185864.1,1185864.1,31291,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403420,66817.00
01/01/2019 23:30,2,0.000,ALERT,213.96,302.07,60.070,1546403404,"201051344000576","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1199118.4,1199118.4,3747,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403422,66818.00
01/01/2019 23:30,2,0.000,ALERT,213.74,301.47,60.075,1546403404,"201051344001158","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1179305.7,1179305.7,3764,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546403424,66819.00
01/01/2019 23:30,2,0.000,ALERT,213.51,299.97,60.038,1546403404,"201051344000917","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1190534.4,1190534.4,7439,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546403426,66820.00
01/01/2019 23:30,2,0.000,ALERT,213.51,299.97,60.038,1546403404,"201051344000417","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,966820.8,966820.8,7480,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403427,66821.00
01/01/2019 23:30,2,0.000,ALERT,213.51,300.27,60.043,1546403404,"201051344000685","174011545737251",0.00,-8.00,0,299.07,302.37,0.0,0.0,0.000,1194909.0,1194909.0,7445,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403429,66822.00
01/01/2019 23:30,2,0.000,ALERT,213.29,299.67,60.038,1546403404,"201051344000651","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1188666.9,1188666.9,7453,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403431,66823.00
01/01/2019 23:30,2,0.000,ALERT,213.29,301.77,60.038,1546403404,"201051344000594","174011545737251",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31251,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546403433,66824.00
01/01/2019 23:30,2,0.000,ALERT,213.74,301.47,60.038,1546403404,"201051344000469","174011545737251",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,1187804.7,1187804.7,3762,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403435,66825.00
01/01/2019 23:30,2,0.000,ALERT,213.29,300.57,60.033,1546403404,"201051344000585","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1203401.5,1203401.5,7494,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403437,66826.00
01/01/2019 23:30,2,0.000,ALERT,213.96,301.47,60.059,1546403404,"201051344000853","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1203550.0,1203550.0,3753,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403438,66827.00
01/01/2019 23:30,2,0.000,ALERT,213.51,300.57,60.043,1546403404,"201051344001145","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1202365.6,1202365.6,7431,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403440,66828.00
01/01/2019 23:30,2,0.000,ALERT,213.29,300.27,60.043,1546403404,"201051344000438","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1196330.7,1196330.7,7443,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403442,66829.00
01/01/2019 23:30,2,0.000,ALERT,212.83,300.27,60.033,1546403404,"201051344001135","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1184767.9,1184767.9,7436,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403444,66830.00
01/01/2019 23:30,2,0.000,ALERT,213.51,301.47,60.043,1546403404,"201051344000983","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1203196.3,1203196.3,3747,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403446,66831.00
01/01/2019 23:30,2,0.000,ALERT,213.29,299.97,60.075,1546403404,"201051344001203","174011545737251",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,1193357.3,1193357.3,7488,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403447,66832.00
01/01/2019 23:30,2,0.000,ALERT,213.29,300.57,60.038,1546403404,"201051344001230","174011545737251",0.00,-8.00,0,299.07,302.37,0.0,0.0,0.000,1187994.0,1187994.0,7458,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403449,66833.00
01/01/2019 23:30,2,0.000,ALERT,213.06,300.27,60.081,1546403404,"201051344000646","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1182725.9,1182725.9,7450,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403451,66834.00
01/01/2019 23:30,2,0.000,ALERT,213.74,300.87,60.043,1546403404,"201051344000867","174011545737251",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,1184719.8,1184719.8,31285,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546403453,66835.00
01/01/2019 23:30,2,0.000,ALERT,214.19,301.17,60.017,1546403404,"201051344000633","174011545737251",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,1183650.1,1183650.1,31324,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403455,66836.00
01/01/2019 23:30,2,0.000,ALERT,212.83,300.27,60.043,1546403404,"201051344000955","174011545737251",0.00,-8.50,0,298.77,302.07,0.0,0.0,0.000,1201466.6,1201466.6,7456,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403457,66837.00
01/01/2019 23:30,2,0.000,ALERT,213.51,300.57,60.038,1546403404,"201051344000648","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1191613.1,1191613.1,31272,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403458,66838.00
01/01/2019 23:30,2,0.000,ALERT,213.96,301.47,60.038,1546403404,"201051344000645","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1195870.7,1195870.7,31278,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403460,66839.00
01/01/2019 23:30,2,0.000,ALERT,213.51,302.07,60.006,1546403404,"201051344000569","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1212858.8,1212858.8,3604,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546403462,66840.00
01/01/2019 23:45,2,0.000,ALERT,213.51,301.77,60.017,1546404304,"201051344000579","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1212733.7,1212733.7,3754,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404307,66841.00
01/01/2019 23:45,2,0.000,ALERT,213.29,299.67,60.022,1546404304,"201051344001025","174011545737251",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,1197382.9,1197382.9,7483,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404309,66842.00
01/01/2019 23:45,2,0.000,ALERT,213.51,300.27,60.022,1546404304,"201051344001093","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1189362.9,1189362.9,7473,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404311,66843.00
01/01/2019 23:45,2,0.000,ALERT,213.51,301.17,60.028,1546404304,"201051344000458","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1198945.7,1198945.7,3755,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404312,66844.00
01/01/2019 23:45,2,0.000,ALERT,213.29,300.57,60.017,1546404304,"201051344000890","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1193916.7,1193916.7,7446,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404314,66845.00
01/01/2019 23:45,2,0.000,ALERT,213.29,300.87,60.017,1546404304,"201051344000988","174011545737251",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,935770.9,935770.9,3770,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404316,66846.00
01/01/2019 23:45,2,0.000,ALERT,213.96,301.17,60.022,1546404304,"201051344000582","174011545737251",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,1173868.7,1173868.7,7428,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404318,66847.00
01/01/2019 23:45,2,0.000,ALERT,213.51,301.77,60.028,1546404304,"201051344000868","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1185864.1,1185864.1,31293,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404320,66848.00
01/01/2019 23:45,2,0.000,ALERT,213.96,301.77,60.028,1546404304,"201051344000576","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1199118.4,1199118.4,3749,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404322,66849.00
01/01/2019 23:45,2,0.000,ALERT,213.74,301.17,60.022,1546404304,"201051344001158","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1179305.7,1179305.7,3766,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404323,66850.00
01/01/2019 23:45,2,0.000,ALERT,213.51,299.97,60.022,1546404304,"201051344000917","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1190534.4,1190534.4,7441,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404325,66851.00
01/01/2019 23:45,2,0.000,ALERT,213.51,299.67,60.054,1546404304,"201051344000417","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,966820.8,966820.8,7482,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546404327,66852.00
01/01/2019 23:45,2,0.000,ALERT,213.74,300.27,60.022,1546404304,"201051344000685","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1194909.0,1194909.0,7447,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404329,66853.00
01/01/2019 23:45,2,0.000,ALERT,213.51,299.37,60.038,1546404304,"201051344000651","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1188666.9,1188666.9,7455,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404331,66854.00
01/01/2019 23:45,2,0.000,ALERT,213.29,301.77,60.022,1546404304,"201051344000594","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31253,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404333,66855.00
01/01/2019 23:45,2,0.000,ALERT,213.74,301.17,60.022,1546404304,"201051344000469","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1187804.7,1187804.7,3764,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404334,66856.00
01/01/2019 23:45,2,0.000,ALERT,213.51,300.57,60.012,1546404304,"201051344000585","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1203401.5,1203401.5,7496,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404336,66857.00
01/01/2019 23:45,2,0.000,ALERT,214.19,301.17,60.028,1546404304,"201051344000853","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1203550.0,1203550.0,3755,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404338,66858.00
01/01/2019 23:45,2,0.000,ALERT,213.74,300.57,60.054,1546404304,"201051344001145","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1202365.6,1202365.6,7433,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404340,66859.00
01/01/2019 23:45,2,0.000,ALERT,213.51,300.27,60.012,1546404304,"201051344000438","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1196330.7,1196330.7,7445,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404342,66860.00
01/01/2019 23:45,2,0.000,ALERT,213.06,300.27,60.017,1546404304,"201051344001135","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1184767.9,1184767.9,7438,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404343,66861.00
01/01/2019 23:45,2,0.000,ALERT,213.51,301.17,60.017,1546404304,"201051344000983","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1203196.3,1203196.3,3749,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404345,66862.00
01/01/2019 23:45,2,0.000,ALERT,213.51,299.67,60.054,1546404304,"201051344001203","174011545737251",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,1193357.3,1193357.3,7490,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404347,66863.00
01/01/2019 23:45,2,0.000,ALERT,213.29,300.57,60.022,1546404304,"201051344001230","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1187994.0,1187994.0,7460,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404349,66864.00
01/01/2019 23:45,2,0.000,ALERT,213.06,300.27,60.022,1546404304,"201051344000646","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1182725.9,1182725.9,7452,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404351,66865.00
01/01/2019 23:45,2,0.000,ALERT,213.74,300.57,60.028,1546404304,"201051344000867","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1184719.8,1184719.8,31287,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404353,66866.00
01/01/2019 23:45,2,0.000,ALERT,214.19,300.87,60.028,1546404304,"201051344000633","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1183650.1,1183650.1,31326,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404354,66867.00
01/01/2019 23:45,2,0.000,ALERT,213.06,300.27,60.022,1546404304,"201051344000955","174011545737251",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,1201466.6,1201466.6,7458,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546404356,66868.00
01/01/2019 23:45,2,0.000,ALERT,213.74,300.57,60.028,1546404304,"201051344000648","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1191613.1,1191613.1,31274,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404358,66869.00
01/01/2019 23:45,2,0.000,ALERT,213.96,301.17,60.028,1546404304,"201051344000645","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1195870.7,1195870.7,31280,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546404360,66870.00
01/01/2019 23:45,2,0.000,ALERT,213.51,301.77,60.028,1546404304,"201051344000569","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1212858.8,1212858.8,3606,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546404362,66871.00
